Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-05 10:30:00,4.979,0.48950000000000005,5.0030042225,0.059000000000000004,-0.0005,0.0590021186,4.92,0.49,4.9443401987,4.929,0.48950000000000005,4.9532465364,0.059000000000000004,-0.0005,0.0590021186,4.87,0.49,4.8945888489
2021-02-05 11:00:00,4.8100000000000005,0.49,4.8348940009,0.07,0.0,0.07,4.74,0.49,4.7652596991,4.75,0.49,4.7752068018,0.07,0.0,0.07,4.68,0.49,4.7055817919
2021-02-05 11:30:00,4.705,0.53,4.7347571215,0.085,0.0,0.085,4.62,0.53,4.6503010655,4.645,0.53,4.6751390354,0.085,0.0,0.085,4.5600000000000005,0.53,4.5906971148
2021-02-05 12:00:00,4.697,0.48850000000000005,4.722334301,0.077,-0.0015,0.07701460900000001,4.62,0.49,4.6459121817,4.6370000000000005,0.48850000000000005,4.662660319,0.077,-0.0015,0.07701460900000001,4.5600000000000005,0.49,4.5862511924
2021-02-05 12:30:00,4.982,0.448,5.002102358,0.062,-0.002,0.0620322497,4.92,0.45,4.9405364081,4.932,0.448,4.9523053218,0.062,-0.002,0.0620322497,4.87,0.45,4.8907463643
2021-02-05 13:00:00,5.185,0.42,5.2019827951,0.055,0.0,0.055,5.13,0.42,5.1471642678,5.135,0.42,5.1521476105,0.055,0.0,0.055,5.08,0.42,5.0973326358
2021-02-05 13:30:00,5.028,0.41950000000000004,5.0454696759,0.058,-0.0005,0.0580021551,4.97,0.42,4.9877149077,4.978,0.41950000000000004,4.995644528,0.058,-0.0005,0.0580021551,4.92,0.42,4.9378942881
2021-02-05 14:00:00,5.0235,0.35050000000000003,5.0357127102,0.053500000000000006,0.0005,0.0535023364,4.97,0.35000000000000003,4.9823087018,4.9735,0.35050000000000003,4.9858351858,0.053500000000000006,0.0005,0.0535023364,4.92,0.35000000000000003,4.9324334765
2021-02-05 14:30:00,4.85,0.321,4.8606111756,0.06,0.001,0.0600083328,4.79,0.32,4.8006770356,4.8,0.321,4.8107214636,0.06,0.001,0.0600083328,4.74,0.32,4.7507894081
2021-02-05 15:00:00,4.331,0.24050000000000002,4.3376723309,0.061,0.0005,0.061002049100000004,4.27,0.24,4.2767394122,4.281,0.24050000000000002,4.2877501385,0.061,0.0005,0.061002049100000004,4.22,0.24,4.226819135
2021-02-05 15:30:00,4.2235,0.16,4.2265295752,0.053500000000000006,0.0,0.053500000000000006,4.17,0.16,4.1730684154,4.1935,0.16,4.1965512329,0.053500000000000006,0.0,0.053500000000000006,4.14,0.16,4.1430906338
2021-02-05 16:00:00,4.203,0.06,4.2034282437,0.053,0.0,0.053,4.15,0.06,4.1504337123,4.153,0.06,4.153433399,0.053,0.0,0.053,4.1,0.06,4.1004390009
2021-02-05 16:30:00,4.313,0.03,4.3131043345,0.053,0.0,0.053,4.26,0.03,4.2601056325,4.263,0.03,4.2631055582,0.053,0.0,0.053,4.21,0.03,4.210106887
2021-02-05 17:00:00,4.563,0.08,4.5637012391,0.053,0.0,0.053,4.51,0.08,4.5107094786,4.513,0.08,4.513709007,0.053,0.0,0.053,4.46,0.08,4.4607174311
2021-02-05 17:30:00,4.8629999999999995,0.11,4.8642439289,0.053,0.0,0.053,4.8100000000000005,0.11,4.8112576318,4.813,0.11,4.8142568482,0.053,0.0,0.053,4.76,0.11,4.7612708388
2021-02-05 18:00:00,5.143,0.11,5.1441762217,0.053,0.0,0.053,5.09,0.11,5.0911884664,5.093,0.11,5.0941877665,0.053,0.0,0.053,5.04,0.11,5.0412002539
2021-02-05 18:30:00,5.193,0.14,5.194886813,0.053,0.0,0.053,5.14,0.14,5.1419062613,5.143,0.14,5.1449051498,0.053,0.0,0.053,5.09,0.14,5.0919249798
2021-02-05 19:00:00,5.0235,0.0965,5.0244267832,0.053500000000000006,-0.0035,0.0536143637,4.97,0.1,4.9710059344,4.9735,0.0965,4.9744360987,0.053500000000000006,-0.0035,0.0536143637,4.92,0.1,4.9210161552
2021-02-05 19:30:00,4.7935,0.064,4.7939272262,0.053500000000000006,-0.006,0.053835397300000004,4.74,0.07,4.7405168495000005,4.7435,0.064,4.7439317291,0.053500000000000006,-0.006,0.053835397300000004,4.69,0.07,4.690522359
2021-02-05 20:00:00,4.4935,0.011,4.4935134639,0.053500000000000006,-0.009000000000000001,0.0542517281,4.44,0.02,4.4400450448,4.4435,0.011,4.4435136154,0.053500000000000006,-0.009000000000000001,0.0542517281,4.39,0.02,4.3900455579
2021-02-05 20:30:00,4.2745,0.0085,4.2745084513,0.0545,-0.0115,0.055700089800000005,4.22,0.02,4.2200473931,4.2345,0.0085,4.2345085311,0.0545,-0.0115,0.055700089800000005,4.18,0.02,4.1800478466
2021-02-05 21:00:00,4.0335,0.0115,4.0335163939,0.053500000000000006,-0.0085,0.054171025500000004,3.98,0.02,3.9800502509,3.9935,0.0115,3.9935165581,0.053500000000000006,-0.0085,0.054171025500000004,3.94,0.02,3.9400507611
2021-02-05 21:30:00,3.7439999999999998,0.3895,3.7642059256,0.054,-0.0105,0.0550113625,3.69,0.4,3.7116168983,3.784,0.3895,3.8039934608,0.054,-0.0105,0.0550113625,3.73,0.4,3.7513864104
2021-02-05 22:00:00,3.572,0.67,3.6342927785,0.052000000000000005,-0.01,0.0529528092,3.52,0.68,3.5850801944,3.662,0.67,3.7227871279,0.052000000000000005,-0.01,0.0529528092,3.61,0.68,3.6734860827
2021-02-05 22:30:00,3.435,0.666,3.4989685623,0.055,-0.014,0.0567538545,3.38,0.68,3.4477238869,3.525,0.666,3.5873640741,0.055,-0.014,0.0567538545,3.47,0.68,3.5360005656
2021-02-05 23:00:00,3.2145,0.186,3.2198767445,0.0545,-0.014,0.056269441100000005,3.16,0.2,3.1663227883,3.2345,0.186,3.2398435533,0.0545,-0.014,0.056269441100000005,3.18,0.2,3.186283101
2021-02-05 23:30:00,3.4545,-0.0035,3.454501773,0.0545,-0.0135,0.0561471282,3.4,0.01,3.4000147059,3.4145,-0.0035,3.4145017938,0.0545,-0.0135,0.0561471282,3.36,0.01,3.3600148809
2021-02-06 00:00:00,3.424,-0.0025,3.4240009127,0.054,-0.0125,0.0554278811,3.37,0.01,3.3700148368000002,3.384,-0.0025,3.3840009235,0.054,-0.0125,0.0554278811,3.33,0.01,3.330015015
2021-02-06 00:30:00,3.525,-0.004,3.5250022695,0.055,-0.014,0.0567538545,3.47,0.01,3.4700144092,3.495,-0.004,3.495002289,0.055,-0.014,0.0567538545,3.44,0.01,3.4400145349
2021-02-06 01:00:00,3.795,0.577,3.8386135518,0.055,-0.013000000000000001,0.0565154846,3.74,0.59,3.7862514444,3.8449999999999998,0.577,3.888052726,0.055,-0.013000000000000001,0.0565154846,3.79,0.59,3.8356485762
2021-02-06 01:30:00,3.7955,0.745,3.8679251867,0.0555,-0.015,0.0574913037,3.74,0.76,3.81643813,3.8855,0.745,3.9562779541,0.0555,-0.015,0.0574913037,3.83,0.76,3.9046766832
2021-02-06 02:00:00,3.735,0.7445,3.8084780753,0.055,-0.0155,0.0571423661,3.68,0.76,3.7576588456,3.825,0.7445,3.8967813962,0.055,-0.0155,0.0571423661,3.77,0.76,3.8458419104
2021-02-06 02:30:00,3.645,0.1855,3.6497171466,0.055,-0.0145,0.0568792581,3.59,0.2,3.5955667147,3.635,0.1855,3.6397301068,0.055,-0.0145,0.0568792581,3.58,0.2,3.58558224
2021-02-06 03:00:00,3.6445,0.005,3.6445034298,0.0545,-0.015,0.056526542400000004,3.59,0.02,3.5900557099,3.6045,0.005,3.6045034679,0.0545,-0.015,0.056526542400000004,3.55,0.02,3.5500563376
2021-02-06 03:30:00,3.584,-0.0045000000000000005,3.5840028251,0.054,-0.0045000000000000005,0.054187175600000005,3.5300000000000002,0.0,3.5300000000000002,3.5540000000000003,-0.0045000000000000005,3.5540028489,0.054,-0.0045000000000000005,0.054187175600000005,3.5,0.0,3.5
2021-02-06 04:00:00,3.541,0.0195,3.5410536921,0.051000000000000004,-0.0005,0.0510024509,3.49,0.02,3.4900573061,3.491,0.0195,3.491054461,0.051000000000000004,-0.0005,0.0510024509,3.44,0.02,3.440058139
2021-02-06 04:30:00,3.465,0.008,3.4650092352,0.055,-0.012,0.0562938718,3.41,0.02,3.4100586505,3.435,0.008,3.4350093159,0.055,-0.012,0.0562938718,3.38,0.02,3.3800591711
2021-02-06 05:00:00,3.464,0.008,3.4640092379,0.054,-0.012,0.0553172667,3.41,0.02,3.4100586505,3.434,0.008,3.4340093186000002,0.054,-0.012,0.0553172667,3.38,0.02,3.3800591711
2021-02-06 05:30:00,3.495,0.004,3.495002289,0.055,-0.016,0.057280014000000004,3.44,0.02,3.440058139,3.455,0.004,3.4550023155,0.055,-0.016,0.057280014000000004,3.4,0.02,3.400058823
2021-02-06 06:00:00,3.5545,0.007,3.5545068927,0.0545,-0.013000000000000001,0.0560290103,3.5,0.02,3.5000571424,3.5145,0.007,3.5145069711,0.0545,-0.013000000000000001,0.0560290103,3.46,0.02,3.460057803
2021-02-06 06:30:00,3.7745,0.116,3.7762820671,0.0545,-0.014,0.056269441100000005,3.7199999999999998,0.13,3.7222708123,3.7345,0.116,3.7363011455,0.0545,-0.014,0.056269441100000005,3.68,0.13,3.6822954797
2021-02-06 07:00:00,3.9745,0.1145,3.9761489534,0.0545,-0.0155,0.0566612743,3.92,0.13,3.9221550199,3.9245,0.1145,3.926169953,0.0545,-0.0155,0.0566612743,3.87,0.13,3.8721828469
2021-02-06 07:30:00,4.155,0.146,4.157564311,0.055,-0.014,0.0567538545,4.1,0.16,4.1031207635,4.105,0.146,4.1075955254,0.055,-0.014,0.0567538545,4.05,0.16,4.0531592616
2021-02-06 08:00:00,4.2035,0.149,4.2061399466000005,0.053500000000000006,-0.011,0.0546191358,4.15,0.16,4.153083192,4.1435,0.149,4.1461781498,0.053500000000000006,-0.011,0.0546191358,4.09,0.16,4.0931283879
2021-02-06 08:30:00,4.4145,0.165,4.417582512,0.0545,-0.015,0.056526542400000004,4.36,0.18,4.3637140145,4.3645,0.165,4.3676178004,0.0545,-0.015,0.056526542400000004,4.31,0.18,4.3137570632
2021-02-06 09:00:00,4.6235,0.203,4.6279543267,0.053500000000000006,-0.007,0.053956000600000005,4.57,0.21,4.5748224009000005,4.5735,0.203,4.5780029762000005,0.053500000000000006,-0.007,0.053956000600000005,4.52,0.21,4.5248756889
2021-02-06 09:30:00,4.7735,0.18,4.7768925307,0.053500000000000006,-0.01,0.054426556,4.72,0.19,4.7238226046000005,4.7135,0.18,4.7169356843,0.053500000000000006,-0.01,0.054426556,4.66,0.19,4.6638717821
2021-02-06 10:00:00,4.774,0.182,4.7774679486,0.054,-0.008,0.0545893763,4.72,0.19,4.7238226046000005,4.734,0.182,4.7374972296,0.054,-0.008,0.0545893763,4.68,0.19,4.6838552497
2021-02-06 10:30:00,4.854,0.2015,4.8581805493,0.054,-0.0085,0.054664888200000004,4.8,0.21,4.8045915539,4.804,0.2015,4.8082240224,0.054,-0.0085,0.054664888200000004,4.75,0.21,4.7546398391
2021-02-06 11:00:00,4.895,0.20950000000000002,4.8994811205,0.055,-0.0005,0.0550022727,4.84,0.21,4.844553643,4.845,0.20950000000000002,4.8495273223,0.055,-0.0005,0.0550022727,4.79,0.21,4.7946011304
2021-02-06 11:30:00,4.78,0.23600000000000002,4.7858223954,0.06,-0.004,0.060133185500000005,4.72,0.24,4.7260977561,4.72,0.23600000000000002,4.7258963171,0.06,-0.004,0.060133185500000005,4.66,0.24,4.6661761647
2021-02-06 12:00:00,4.7865,0.2685,4.7940248748,0.0665,-0.0015,0.0665169151,4.72,0.27,4.7277161505,4.7265,0.2685,4.7341202456,0.0665,-0.0015,0.0665169151,4.66,0.27,4.6678153348
2021-02-06 12:30:00,4.9295,0.2675,4.936752627,0.059500000000000004,-0.0025,0.0595524978,4.87,0.27,4.877478857,4.8795,0.2675,4.8868268334,0.059500000000000004,-0.0025,0.0595524978,4.82,0.27,4.8275563176
2021-02-06 13:00:00,4.711,0.165,4.7138886283,0.061,-0.005,0.061204575000000004,4.65,0.17,4.6531064892,4.661,0.165,4.6639195962,0.061,-0.005,0.061204575000000004,4.6,0.17,4.6031402325
2021-02-06 13:30:00,4.3275,0.0765,4.328176117,0.0575,-0.0035,0.0576064233,4.27,0.08,4.2707493488,4.2775,0.0765,4.278184019,0.0575,-0.0035,0.0576064233,4.22,0.08,4.2207582257
2021-02-06 14:00:00,4.226,0.039,4.2261799536,0.056,-0.011,0.0570701323,4.17,0.05,4.1702997494,4.176,0.039,4.1761821081,0.056,-0.011,0.0570701323,4.12,0.05,4.1203033869
2021-02-06 14:30:00,4.096,-0.035,4.0961495334,0.056,-0.005,0.0562227712,4.04,-0.03,4.0401113846,4.046,-0.035,4.0461513813,0.056,-0.005,0.0562227712,3.99,-0.03,3.9901127804
2021-02-06 15:00:00,4.074,0.003,4.0740011046,0.054,-0.007,0.0544518136,4.02,0.01,4.0200124378,4.014,0.003,4.0140011211,0.054,-0.007,0.0544518136,3.96,0.01,3.9600126262
2021-02-06 15:30:00,4.074,-0.045,4.0742485197,0.054,-0.005,0.0542309875,4.02,-0.04,4.020199,4.014,-0.045,4.0142522342,0.054,-0.005,0.0542309875,3.96,-0.04,3.960202015
2021-02-06 16:00:00,4.0935,-0.051500000000000004,4.0938239459,0.053500000000000006,-0.0115,0.054722024800000005,4.04,-0.04,4.0401980149,4.0535,-0.051500000000000004,4.0538271423,0.053500000000000006,-0.0115,0.054722024800000005,4.0,-0.04,4.000199995
2021-02-06 16:30:00,4.343,0.0345,4.3431370287,0.053,-0.0055000000000000005,0.053284613200000004,4.29,0.04,4.2901864761,4.303,0.0345,4.3031383024,0.053,-0.0055000000000000005,0.053284613200000004,4.25,0.04,4.2501882311
2021-02-06 17:00:00,4.494,0.2565,4.5013140581,0.054,-0.0135,0.0556619259,4.44,0.27,4.4482018839,4.494,0.2565,4.5013140581,0.054,-0.0135,0.0556619259,4.44,0.27,4.4482018839
2021-02-06 17:30:00,4.8135,0.2605,4.8205437971,0.053500000000000006,-0.0095,0.0543369119,4.76,0.27,4.7676514134,4.8035,0.2605,4.8105584395,0.053500000000000006,-0.0095,0.0543369119,4.75,0.27,4.7576674957
2021-02-06 18:00:00,5.203,0.08600000000000001,5.2037106953,0.053,-0.004,0.0531507291,5.15,0.09,5.1507863477,5.143,0.08600000000000001,5.1437189853,0.053,-0.004,0.0531507291,5.09,0.09,5.0907956156
2021-02-06 18:30:00,5.1525,0.08950000000000001,5.1532772582,0.052500000000000005,-0.0005,0.0525023809,5.1,0.09,5.1007940558,5.1025,0.08950000000000001,5.1032848735,0.052500000000000005,-0.0005,0.0525023809,5.05,0.09,5.0508019165
2021-02-06 19:00:00,5.1125,0.067,5.1129390032,0.052500000000000005,-0.003,0.0525856444,5.06,0.07,5.0604841666,5.0625,0.067,5.0629433386,0.052500000000000005,-0.003,0.0525856444,5.01,0.07,5.0104889981
2021-02-06 19:30:00,4.8635,0.0115,4.8635135962,0.053500000000000006,-0.0085,0.054171025500000004,4.8100000000000005,0.02,4.8100415799,4.8135,0.0115,4.8135137374,0.053500000000000006,-0.0085,0.054171025500000004,4.76,0.02,4.7600420166
2021-02-06 20:00:00,4.573,-0.0345,4.573130137,0.053,-0.0045000000000000005,0.0531906947,4.52,-0.03,4.5200995564,4.533,-0.0345,4.5331312853,0.053,-0.0045000000000000005,0.0531906947,4.48,-0.03,4.4801004453
2021-02-06 20:30:00,4.303,-0.039,4.3031767335,0.053,-0.009000000000000001,0.0537587202,4.25,-0.03,4.250105881,4.263,-0.039,4.2631783918,0.053,-0.009000000000000001,0.0537587202,4.21,-0.03,4.210106887
2021-02-06 21:00:00,4.103,-0.034,4.1031408701,0.053,-0.004,0.0531507291,4.05,-0.03,4.0501111096,4.053,-0.034,4.0531426079,0.053,-0.004,0.0531507291,4.0,-0.03,4.0001124984
2021-02-06 21:30:00,3.9235,-0.07050000000000001,3.9241333438,0.053500000000000006,-0.0105,0.0545206383,3.87,-0.06,3.8704650883,3.8735,-0.07050000000000001,3.8741415178,0.053500000000000006,-0.0105,0.0545206383,3.8200000000000003,-0.06,3.8204711751
2021-02-06 22:00:00,3.7035,0.253,3.7121316316,0.053500000000000006,-0.007,0.053956000600000005,3.65,0.26,3.6592485567,3.7235,0.253,3.7320853755,0.053500000000000006,-0.007,0.053956000600000005,3.67,0.26,3.6791982822
2021-02-06 22:30:00,3.454,0.619,3.5090279281,0.054,-0.011,0.0551089829,3.4,0.63,3.45787507,3.544,0.619,3.5976515951,0.054,-0.011,0.0551089829,3.49,0.63,3.5464066321
2021-02-06 23:00:00,3.2135,0.6215,3.273048197,0.053500000000000006,-0.0085,0.054171025500000004,3.16,0.63,3.2221886971,3.3035,0.6215,3.361454224,0.053500000000000006,-0.0085,0.054171025500000004,3.25,0.63,3.3104984519
2021-02-06 23:30:00,3.0135,0.2285,3.0221506415,0.053500000000000006,-0.0115,0.054722024800000005,2.96,0.24,2.9697137909,3.0335,0.2285,3.0420937691,0.053500000000000006,-0.0115,0.054722024800000005,2.98,0.24,2.9896488088
2021-02-07 00:00:00,2.863,-0.128,2.8658599059,0.053,-0.008,0.0536003731,2.81,-0.12,2.8125611104,2.833,-0.128,2.8358901601,0.053,-0.008,0.0536003731,2.7800000000000002,-0.12,2.7825887228
2021-02-07 00:30:00,3.014,-0.11,3.0160066313,0.054,-0.01,0.0549181209,2.96,-0.1,2.9616887075,2.974,-0.11,2.9760336020000002,0.054,-0.01,0.0549181209,2.92,-0.1,2.921711827
2021-02-07 01:00:00,3.5035,-0.078,3.504368167,0.053500000000000006,-0.008,0.0540948242,3.45,-0.07,3.4507100719,3.4635,-0.078,3.464378191,0.053500000000000006,-0.008,0.0540948242,3.41,-0.07,3.4107183994
2021-02-07 01:30:00,3.904,0.0085,3.9040092533,0.054,-0.0115,0.055210959100000005,3.85,0.02,3.8500519477,3.864,0.0085,3.8640093491,0.054,-0.0115,0.055210959100000005,3.81,0.02,3.8100524931
2021-02-07 02:00:00,3.7635,0.67,3.8226734428,0.053500000000000006,-0.01,0.054426556,3.71,0.68,3.7718032823,3.8435,0.67,3.9014602715,0.053500000000000006,-0.01,0.054426556,3.79,0.68,3.8505194455
2021-02-07 02:30:00,3.6734999999999998,0.76,3.7512934103,0.053500000000000006,-0.01,0.054426556,3.62,0.77,3.700986355,3.7735000000000003,0.76,3.8492729508,0.053500000000000006,-0.01,0.054426556,3.7199999999999998,0.77,3.7988550907
2021-02-07 03:00:00,3.6135,0.757,3.6919413931,0.053500000000000006,-0.013000000000000001,0.0550567889,3.56,0.77,3.6423206888,3.7035,0.757,3.7800742387,0.053500000000000006,-0.013000000000000001,0.0550567889,3.65,0.77,3.7303351056
2021-02-07 03:30:00,3.553,0.503,3.5884283468,0.053,-0.007,0.0534602656,3.5,0.51,3.5369619732,3.593,0.503,3.6280377617,0.053,-0.007,0.0534602656,3.54,0.51,3.5765486156
2021-02-07 04:00:00,3.473,-0.0455,3.4732980364,0.053,-0.0055000000000000005,0.053284613200000004,3.42,-0.04,3.4202339101,3.433,-0.0455,3.4333015088,0.053,-0.0055000000000000005,0.053284613200000004,3.38,-0.04,3.3802366781
2021-02-07 04:30:00,3.4725,-0.0425,3.4727600695,0.052500000000000005,-0.0025,0.0525594901,3.42,-0.04,3.4202339101,3.4325,-0.0425,3.4327630999,0.052500000000000005,-0.0025,0.0525594901,3.38,-0.04,3.3802366781
2021-02-07 05:00:00,3.4225,-0.02,3.4225584363,0.052500000000000005,0.0,0.052500000000000005,3.37,-0.02,3.3700593467,3.3825,-0.02,3.3825591273,0.052500000000000005,0.0,0.052500000000000005,3.33,-0.02,3.3300600595
2021-02-07 05:30:00,3.4225,-0.02,3.4225584363,0.052500000000000005,0.0,0.052500000000000005,3.37,-0.02,3.3700593467,3.3825,-0.02,3.3825591273,0.052500000000000005,0.0,0.052500000000000005,3.33,-0.02,3.3300600595
2021-02-07 06:00:00,3.5025,0.03,3.5026284773,0.052500000000000005,0.0,0.052500000000000005,3.45,0.03,3.4501304323,3.4725,0.03,3.4726295872,0.052500000000000005,0.0,0.052500000000000005,3.42,0.03,3.4201315764
2021-02-07 06:30:00,3.6025,0.6000000000000001,3.6521235261,0.052500000000000005,0.0,0.052500000000000005,3.55,0.6000000000000001,3.6003472055,3.6625,0.6000000000000001,3.7113213617,0.052500000000000005,0.0,0.052500000000000005,3.61,0.6000000000000001,3.6595218267
2021-02-07 07:00:00,3.7425,0.25,3.7508407391,0.052500000000000005,0.0,0.052500000000000005,3.69,0.25,3.6984591386,3.7425,0.25,3.7508407391,0.052500000000000005,0.0,0.052500000000000005,3.69,0.25,3.6984591386
2021-02-07 07:30:00,3.8725,0.09,3.8735456947999998,0.052500000000000005,0.0,0.052500000000000005,3.8200000000000003,0.09,3.8210600623,3.8325,0.09,3.8335566058,0.052500000000000005,0.0,0.052500000000000005,3.7800000000000002,0.09,3.7810712768
2021-02-07 08:00:00,3.8725,0.09,3.8735456947999998,0.052500000000000005,0.0,0.052500000000000005,3.8200000000000003,0.09,3.8210600623,3.8325,0.09,3.8335566058,0.052500000000000005,0.0,0.052500000000000005,3.7800000000000002,0.09,3.7810712768
2021-02-07 08:30:00,4.1025,0.09,4.1034870842,0.052500000000000005,0.0,0.052500000000000005,4.05,0.09,4.0509998766,4.0625,0.09,4.0634968008,0.052500000000000005,0.0,0.052500000000000005,4.01,0.09,4.0110098479
2021-02-07 09:00:00,4.3025,0.09,4.3034412102,0.052500000000000005,0.0,0.052500000000000005,4.25,0.09,4.2509528344,4.2625,0.09,4.2634500408000005,0.052500000000000005,0.0,0.052500000000000005,4.21,0.09,4.2109618854
2021-02-07 09:30:00,4.5625,0.11,4.5638258348,0.052500000000000005,0.0,0.052500000000000005,4.51,0.11,4.511341264,4.5125,0.11,4.5138405211,0.052500000000000005,0.0,0.052500000000000005,4.46,0.11,4.461356296
2021-02-07 10:00:00,4.818,0.1515,4.8203813386,0.058,0.0015,0.0580193933,4.76,0.15,4.7623628588999996,4.768,0.1515,4.7704062982,0.058,0.0015,0.0580193933,4.71,0.15,4.7123879297
2021-02-07 10:30:00,4.7625,0.191,4.7663284874,0.07250000000000001,0.001,0.0725068962,4.69,0.19,4.6938470363,4.7125,0.191,4.7163690748,0.07250000000000001,0.001,0.0725068962,4.64,0.19,4.6438884569
2021-02-07 11:00:00,5.0015,0.1915,5.0051647825,0.061500000000000006,0.0015,0.06151829,4.94,0.19,4.9436524959,4.9415,0.1915,4.9452092473,0.061500000000000006,0.0015,0.06151829,4.88,0.19,4.8836973698
2021-02-07 11:30:00,5.064,0.1605,5.0665428302,0.054,0.0005,0.0540023148,5.01,0.16,5.0125542391,5.004,0.1605,5.0065733042,0.054,0.0005,0.0540023148,4.95,0.16,4.9525851835
2021-02-07 12:00:00,5.134,0.161,5.1365238245,0.054,0.001,0.054009258500000004,5.08,0.16,5.0825190605,5.084,0.161,5.0865486334,0.054,0.001,0.054009258500000004,5.03,0.16,5.0325440882
2021-02-07 12:30:00,5.2485,0.201,5.2523474038,0.0585,0.001,0.0585085464,5.19,0.2,5.193852135,5.1885,0.201,5.1923918621,0.0585,0.001,0.0585085464,5.13,0.2,5.1338971552
2021-02-07 13:00:00,5.383,0.1595,5.3853624994,0.053,-0.0005,0.053002358400000005,5.33,0.16,5.3324009602,5.323,0.1595,5.3253891172,0.053,-0.0005,0.053002358400000005,5.27,0.16,5.2724282831
2021-02-07 13:30:00,5.2925,0.1595,5.2949028792,0.052500000000000005,-0.0005,0.0525023809,5.24,0.16,5.242442179,5.2325,0.1595,5.2349304198,0.052500000000000005,-0.0005,0.0525023809,5.18,0.16,5.1824704534
2021-02-07 14:00:00,5.222,0.1595,5.2244353044,0.052000000000000005,-0.0005,0.0520024038,5.17,0.16,5.1724752295,5.172,0.1595,5.1744588364,0.052000000000000005,-0.0005,0.0520024038,5.12,0.16,5.1224993899
2021-02-07 14:30:00,5.142,0.1595,5.1444731752,0.052000000000000005,-0.0005,0.0520024038,5.09,0.16,5.0925141139,5.092,0.1595,5.0944974482,0.052000000000000005,-0.0005,0.0520024038,5.04,0.16,5.042539043
2021-02-07 15:00:00,5.222,0.16,5.2244505931,0.052000000000000005,0.0,0.052000000000000005,5.17,0.16,5.1724752295,5.172,0.16,5.1744742728,0.052000000000000005,0.0,0.052000000000000005,5.12,0.16,5.1224993899
2021-02-07 15:30:00,5.132,0.12,5.1334027701,0.052000000000000005,0.0,0.052000000000000005,5.08,0.12,5.0814171252,5.072,0.12,5.0734193598,0.052000000000000005,0.0,0.052000000000000005,5.02,0.12,5.0214340581
2021-02-07 16:00:00,5.162,0.12,5.1633946198,0.052000000000000005,0.0,0.052000000000000005,5.11,0.12,5.1114088078,5.112,0.12,5.1134082567,0.052000000000000005,0.0,0.052000000000000005,5.06,0.12,5.0614227249
2021-02-07 16:30:00,4.892,0.0,4.892,0.052000000000000005,0.0,0.052000000000000005,4.84,0.0,4.84,4.832,0.0,4.832,0.052000000000000005,0.0,0.052000000000000005,4.78,0.0,4.78
2021-02-07 17:00:00,4.892,0.0,4.892,0.052000000000000005,0.0,0.052000000000000005,4.84,0.0,4.84,4.832,0.0,4.832,0.052000000000000005,0.0,0.052000000000000005,4.78,0.0,4.78
2021-02-07 17:30:00,5.212,0.05,5.2122398256,0.052000000000000005,0.0,0.052000000000000005,5.16,0.05,5.1602422424,5.162,0.05,5.1622421485,0.052000000000000005,0.0,0.052000000000000005,5.11,0.05,5.1102446125
2021-02-07 18:00:00,5.522,0.08,5.5225794698,0.052000000000000005,0.0,0.052000000000000005,5.47,0.08,5.4705849779,5.472,0.08,5.4725847641,0.052000000000000005,0.0,0.052000000000000005,5.42,0.08,5.4205903738
2021-02-07 18:30:00,5.442,0.05,5.4422296901,0.052000000000000005,0.0,0.052000000000000005,5.39,0.05,5.390231906,5.382,0.05,5.3822322506999996,0.052000000000000005,0.0,0.052000000000000005,5.33,0.05,5.3302345164
2021-02-07 19:00:00,5.192,0.05,5.1922407494,0.052000000000000005,0.0,0.052000000000000005,5.14,0.05,5.1402431849,5.152,0.05,5.1522426185,0.052000000000000005,0.0,0.052000000000000005,5.1,0.05,5.1002450921
2021-02-07 19:30:00,4.852,0.31,4.861893047,0.052000000000000005,0.0,0.052000000000000005,4.8,0.31,4.8100000000000005,4.872,0.31,4.8818525172000005,0.052000000000000005,0.0,0.052000000000000005,4.82,0.31,4.8299585920000006
2021-02-07 20:00:00,4.582,-0.04,4.5821745929,0.052000000000000005,0.0,0.052000000000000005,4.53,-0.04,4.5301765970000005,4.532,-0.04,4.5321765191,0.052000000000000005,0.0,0.052000000000000005,4.48,-0.04,4.4801785679
2021-02-07 20:30:00,4.422,-0.04,4.4221809099,0.052000000000000005,0.0,0.052000000000000005,4.37,-0.04,4.3701830625,4.382,-0.04,4.3821825612,0.052000000000000005,0.0,0.052000000000000005,4.33,-0.04,4.3301847536
2021-02-07 21:00:00,4.212,-0.04,4.2121899292,0.052000000000000005,0.0,0.052000000000000005,4.16,-0.04,4.1601923032,4.162,-0.04,4.1621922108,0.052000000000000005,0.0,0.052000000000000005,4.11,-0.04,4.1101946426
2021-02-07 21:30:00,4.042,-0.09,4.0430018551,0.052000000000000005,0.0,0.052000000000000005,3.99,-0.09,3.9910149085,4.002,-0.09,4.0030118661,0.052000000000000005,0.0,0.052000000000000005,3.95,-0.09,3.9510251834
2021-02-07 22:00:00,3.862,-0.09,3.8630485371,0.052000000000000005,0.0,0.052000000000000005,3.81,-0.09,3.8110628439000003,3.8120000000000003,-0.09,3.8130622864,0.052000000000000005,0.0,0.052000000000000005,3.76,-0.09,3.7610769734
2021-02-07 22:30:00,3.602,-0.09,3.6031241999,0.052000000000000005,0.0,0.052000000000000005,3.55,-0.09,3.5511406618,3.5620000000000003,-0.09,3.5631368203,0.052000000000000005,0.0,0.052000000000000005,3.51,-0.09,3.5111536566
2021-02-07 23:00:00,3.342,-0.12,3.3441537046,0.052000000000000005,0.0,0.052000000000000005,3.29,-0.12,3.2921877225,3.302,-0.12,3.3041797772,0.052000000000000005,0.0,0.052000000000000005,3.25,-0.12,3.2522146301
2021-02-07 23:30:00,3.072,-0.14,3.0751884495,0.052000000000000005,0.0,0.052000000000000005,3.02,-0.14,3.0232432916,3.032,-0.14,3.035230469,0.052000000000000005,0.0,0.052000000000000005,2.98,-0.14,2.983286778
2021-02-08 00:00:00,2.852,0.52,2.8990177647,0.052000000000000005,0.0,0.052000000000000005,2.8,0.52,2.8478764018,2.922,0.52,2.9679090283000003,0.052000000000000005,0.0,0.052000000000000005,2.87,0.52,2.9167276184
2021-02-08 00:30:00,3.092,-0.01,3.0920161707,0.052000000000000005,0.0,0.052000000000000005,3.04,-0.01,3.0400164473,3.072,-0.01,3.072016276,0.052000000000000005,0.0,0.052000000000000005,3.02,-0.01,3.0200165562
2021-02-08 01:00:00,3.462,-0.11,3.4637471039,0.052000000000000005,0.0,0.052000000000000005,3.41,-0.11,3.4117737322,3.422,-0.11,3.4237675155,0.052000000000000005,0.0,0.052000000000000005,3.37,-0.11,3.3717947743
2021-02-08 01:30:00,3.462,-0.11,3.4637471039,0.052000000000000005,0.0,0.052000000000000005,3.41,-0.11,3.4117737322,3.422,-0.11,3.4237675155,0.052000000000000005,0.0,0.052000000000000005,3.37,-0.11,3.3717947743
2021-02-08 02:00:00,3.362,-0.11,3.3637990427,0.052000000000000005,0.0,0.052000000000000005,3.31,-0.11,3.3118272902,3.332,-0.11,3.3338152318,0.052000000000000005,0.0,0.052000000000000005,3.2800000000000002,-0.11,3.2818439939
2021-02-08 02:30:00,3.2720000000000002,-0.14,3.2749937405000002,0.052000000000000005,0.0,0.052000000000000005,3.22,-0.14,3.2230420413,3.242,-0.14,3.2450214175,0.052000000000000005,0.0,0.052000000000000005,3.19,-0.14,3.1930706225
2021-02-08 03:00:00,3.7720000000000002,0.01,3.7720132555,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,0.01,3.7200134408,3.732,0.01,3.7320133976000003,0.052000000000000005,0.0,0.052000000000000005,3.68,0.01,3.6800135869
2021-02-08 03:30:00,3.7720000000000002,-0.02,3.7720530219,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,-0.02,3.7200537631,3.732,-0.02,3.7320535902,0.052000000000000005,0.0,0.052000000000000005,3.68,-0.02,3.6800543474
2021-02-08 04:00:00,3.682,-0.02,3.6820543179,0.052000000000000005,0.0,0.052000000000000005,3.63,-0.02,3.630055096,3.642,-0.02,3.6420549145,0.052000000000000005,0.0,0.052000000000000005,3.59,-0.02,3.5900557099
2021-02-08 04:30:00,3.702,0.01,3.7020135062,0.052000000000000005,0.0,0.052000000000000005,3.65,0.01,3.6500136986,3.662,0.01,3.6620136537,0.052000000000000005,0.0,0.052000000000000005,3.61,0.01,3.6100138504
2021-02-08 05:00:00,3.752,0.01,3.7520133262,0.052000000000000005,0.0,0.052000000000000005,3.7,0.01,3.7000135135,3.702,0.01,3.7020135062,0.052000000000000005,0.0,0.052000000000000005,3.65,0.01,3.6500136986
2021-02-08 05:30:00,3.752,0.5700000000000001,3.7950499338,0.052000000000000005,0.0,0.052000000000000005,3.7,0.5700000000000001,3.7436479535,3.802,0.5700000000000001,3.8444900832,0.052000000000000005,0.0,0.052000000000000005,3.75,0.5700000000000001,3.7930726331
2021-02-08 06:00:00,3.932,0.8300000000000001,4.018647036,0.052000000000000005,0.0,0.052000000000000005,3.88,0.8300000000000001,3.9677827561,4.022,0.8300000000000001,4.1067485923,0.052000000000000005,0.0,0.052000000000000005,3.9699999999999998,0.8300000000000001,4.0558353024
2021-02-08 06:30:00,4.312,0.37,4.3278451913,0.052000000000000005,0.0,0.052000000000000005,4.26,0.37,4.2760378857,4.302,0.37,4.3178818881,0.052000000000000005,0.0,0.052000000000000005,4.25,0.37,4.2660754799
2021-02-08 07:00:00,4.602,0.21,4.6067889033,0.052000000000000005,0.0,0.052000000000000005,4.55,0.21,4.5548435758,4.552,0.21,4.55684145,0.052000000000000005,0.0,0.052000000000000005,4.5,0.21,4.5048973351
2021-02-08 07:30:00,4.942,0.25,4.9483193106000005,0.052000000000000005,0.0,0.052000000000000005,4.89,0.25,4.8963864227,4.892,0.25,4.8983838151,0.052000000000000005,0.0,0.052000000000000005,4.84,0.25,4.8464523107
2021-02-08 08:00:00,5.212,0.36,5.2244180537,0.052000000000000005,0.0,0.052000000000000005,5.16,0.36,5.1725428949,5.162,0.36,5.174538047,0.052000000000000005,0.0,0.052000000000000005,5.11,0.36,5.1226653219
2021-02-08 08:30:00,5.522,0.42,5.53794944,0.052000000000000005,0.0,0.052000000000000005,5.47,0.42,5.4861006188,5.462,0.42,5.4781241314999995,0.052000000000000005,0.0,0.052000000000000005,5.41,0.42,5.4262786512
2021-02-08 09:00:00,5.702,0.42,5.7174473325,0.052000000000000005,0.0,0.052000000000000005,5.65,0.42,5.6655891132,5.652,0.42,5.6675836121,0.052000000000000005,0.0,0.052000000000000005,5.6,0.42,5.6157279136
2021-02-08 09:30:00,5.8825,0.6105,5.9140947321,0.052500000000000005,0.0005,0.0525023809,5.83,0.61,5.8618256542000005,5.8625,0.6105,5.8942019392,0.052500000000000005,0.0005,0.0525023809,5.8100000000000005,0.61,5.8419346111
2021-02-08 10:00:00,5.9035,1.311,6.0473162023,0.053500000000000006,0.001,0.05350934500000001,5.85,1.31,5.9948811498,6.0335,1.311,6.1742888862,0.053500000000000006,0.001,0.05350934500000001,5.98,1.31,6.1218052893
2021-02-08 10:30:00,5.9335,1.3105,6.0764983749,0.053500000000000006,0.0005,0.0535023364,5.88,1.31,6.0241596924,6.0635,1.3105,6.2035024381,0.053500000000000006,0.0005,0.0535023364,6.01,1.31,6.1511137203
2021-02-08 11:00:00,5.8745,1.3094999999999999,6.0186826216,0.0545,-0.0005,0.0545022935,5.82,1.31,5.965609776,5.9945,1.3094999999999999,6.1358634682,0.0545,-0.0005,0.0545022935,5.94,1.31,6.0827378704
2021-02-08 11:30:00,5.914,0.9205000000000001,5.9852081209,0.054,0.0005,0.0540023148,5.86,0.92,5.9317788226,5.954,0.9205000000000001,6.0247353676,0.054,0.0005,0.0540023148,5.9,0.92,5.9712980163000005
2021-02-08 12:00:00,5.975,0.481,5.9943294871,0.055,0.001,0.0550090902,5.92,0.48,5.9394275818,5.915,0.481,5.9345249178,0.055,0.001,0.0550090902,5.86,0.48,5.8796258384
2021-02-08 12:30:00,5.978,0.48050000000000004,5.9972797374999995,0.058,0.0005,0.0580021551,5.92,0.48,5.9394275818,5.918,0.48050000000000004,5.9374745684,0.058,0.0005,0.0580021551,5.86,0.48,5.8796258384
2021-02-08 13:00:00,6.064,0.47950000000000004,6.0829282628,0.054,-0.0005,0.0540023148,6.01,0.48,6.0291375834,6.004,0.47950000000000004,6.0231168219,0.054,-0.0005,0.0540023148,5.95,0.48,5.9693299456
2021-02-08 13:30:00,6.0055,0.48,6.0246518779,0.0555,0.0,0.0555,5.95,0.48,5.9693299456,5.9455,0.48,5.9648445286000005,0.0555,0.0,0.0555,5.89,0.48,5.9095262077
2021-02-08 14:00:00,5.9085,0.47950000000000004,5.9279248055,0.0585,-0.0005,0.058502136700000006,5.85,0.48,5.8696592746,5.8585,0.47950000000000004,5.8780900384,0.0585,-0.0005,0.058502136700000006,5.8,0.48,5.8198281762
2021-02-08 14:30:00,5.906,0.47950000000000004,5.9254330011,0.056,-0.0005,0.0560022321,5.85,0.48,5.8696592746,5.856,0.47950000000000004,5.8755983738,0.056,-0.0005,0.0560022321,5.8,0.48,5.8198281762
2021-02-08 15:00:00,5.7475000000000005,0.45,5.7650894399,0.0575,0.0,0.0575,5.69,0.45,5.7077666385,5.6875,0.45,5.7052744237,0.0575,0.0,0.0575,5.63,0.45,5.6479553823
2021-02-08 15:30:00,5.695,0.4,5.7090301278,0.055,0.0,0.055,5.64,0.4,5.6541666053,5.645,0.4,5.6591540887,0.055,0.0,0.055,5.59,0.4,5.6042929973
2021-02-08 16:00:00,5.694,0.4,5.7080325858,0.054,0.0,0.054,5.64,0.4,5.6541666053,5.644,0.4,5.6581565903,0.054,0.0,0.054,5.59,0.4,5.6042929973
2021-02-08 16:30:00,5.753,0.34,5.7630381744,0.053,0.0,0.053,5.7,0.34,5.710131347,5.693,0.34,5.7031437822,0.053,0.0,0.053,5.64,0.34,5.650238933
2021-02-08 17:00:00,5.413,0.17,5.4156688414,0.053,0.0,0.053,5.36,0.17,5.3626952179,5.3629999999999995,0.17,5.3656937110000005,0.053,0.0,0.053,5.31,0.17,5.3127205837
2021-02-08 17:30:00,5.503,0.37,5.5154246437,0.053,0.0,0.053,5.45,0.37,5.4625451943,5.513,0.37,5.5254021573,0.053,0.0,0.053,5.46,0.37,5.4725222704
2021-02-08 18:00:00,5.703,0.1,5.7038766642,0.053,0.0,0.053,5.65,0.1,5.6508848865,5.6530000000000005,0.1,5.6538844169,0.053,0.0,0.053,5.6,0.1,5.600892786
2021-02-08 18:30:00,5.773,0.1,5.7738660359,0.053,0.0,0.053,5.72,0.1,5.7208740591,5.713,0.1,5.7138751299,0.053,0.0,0.053,5.66,0.1,5.6608833233
2021-02-08 19:00:00,5.583,0.06,5.583322398,0.053,0.0,0.053,5.53,0.06,5.5303254877,5.533,0.06,5.5333253112000005,0.053,0.0,0.053,5.48,0.06,5.4803284573
2021-02-08 19:30:00,5.313,0.02,5.3130376434,0.053,0.0,0.053,5.26,0.02,5.2600380227,5.253,0.02,5.2530380733,0.053,0.0,0.053,5.2,0.02,5.2000384614
2021-02-08 20:00:00,5.003,0.02,5.0030399759,0.053,0.0,0.053,4.95,0.02,4.9500404039,4.953,0.02,4.9530403794,0.053,0.0,0.053,4.9,0.02,4.9000408162
2021-02-08 20:30:00,4.673,-0.044,4.6732071429,0.053,-0.004,0.0531507291,4.62,-0.04,4.6201731569,4.623,-0.044,4.6232093831,0.053,-0.004,0.0531507291,4.57,-0.04,4.5701750514
2021-02-08 21:00:00,4.5115,-0.044500000000000005,4.5117194616,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.46,-0.04,4.4601793686,4.4615,-0.044500000000000005,4.461721921,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.41,-0.04,4.4101814022
2021-02-08 21:30:00,4.2735,-0.048,4.2737695598,0.053500000000000006,-0.008,0.0540948242,4.22,-0.04,4.2201895692,4.2235,-0.048,4.2237727508,0.053500000000000006,-0.008,0.0540948242,4.17,-0.04,4.1701918421
2021-02-08 22:00:00,4.0035,0.254,4.0115493578,0.053500000000000006,-0.006,0.053835397300000004,3.95,0.26,3.9585477135,4.0335,0.254,4.0414896078,0.053500000000000006,-0.006,0.053835397300000004,3.98,0.26,3.9884834210999998
2021-02-08 22:30:00,3.754,-0.137,3.756499035,0.054,-0.007,0.0544518136,3.7,-0.13,3.7022830794,3.714,-0.137,3.7165259316,0.054,-0.007,0.0544518136,3.66,-0.13,3.6623080154
2021-02-08 23:00:00,3.4535,-0.1405,3.4563568248,0.053500000000000006,-0.0105,0.0545206383,3.4,-0.13,3.4024843864,3.4135,-0.1405,3.4163902734000002,0.053500000000000006,-0.0105,0.0545206383,3.36,-0.13,3.3625139405
2021-02-08 23:30:00,3.363,-0.098,3.3644275888,0.053,-0.008,0.0536003731,3.31,-0.09,3.3112233389,3.333,-0.098,3.3344404328,0.053,-0.008,0.0536003731,3.2800000000000002,-0.09,3.2812345238000002
2021-02-09 00:00:00,3.5935,-0.029,3.5936170149,0.053500000000000006,-0.009000000000000001,0.0542517281,3.54,-0.02,3.5400564967,3.5535,-0.029,3.5536183321,0.053500000000000006,-0.009000000000000001,0.0542517281,3.5,-0.02,3.5000571424
2021-02-09 00:30:00,3.7535,-0.029,3.7536120271,0.053500000000000006,-0.009000000000000001,0.0542517281,3.7,-0.02,3.7000540537,3.7235,-0.029,3.7236129297,0.053500000000000006,-0.009000000000000001,0.0542517281,3.67,-0.02,3.6700544955
2021-02-09 01:00:00,4.0735,0.591,4.1161490801,0.053500000000000006,-0.009000000000000001,0.0542517281,4.02,0.6000000000000001,4.0645294931,4.1535,0.591,4.1953358924,0.053500000000000006,-0.009000000000000001,0.0542517281,4.1,0.6000000000000001,4.143669871
2021-02-09 01:30:00,4.103,0.752,4.1713442677,0.053,-0.008,0.0536003731,4.05,0.76,4.1206916895,4.213,0.752,4.2795879475,0.053,-0.008,0.0536003731,4.16,0.76,4.2288532725
2021-02-09 02:00:00,4.004,0.6890000000000001,4.0628483851,0.054,-0.011,0.0551089829,3.95,0.7000000000000001,4.0115458367,4.094,0.6890000000000001,4.1515728345,0.054,-0.011,0.0551089829,4.04,0.7000000000000001,4.1001951173
2021-02-09 02:30:00,4.0035,0.013000000000000001,4.0035211065,0.053500000000000006,-0.007,0.053956000600000005,3.95,0.02,3.9500506326,3.9535,0.013000000000000001,3.9535213734,0.053500000000000006,-0.007,0.053956000600000005,3.9,0.02,3.9000512817
2021-02-09 03:00:00,3.954,0.009000000000000001,3.9540102428,0.054,-0.011,0.0551089829,3.9,0.02,3.9000512817,3.904,0.009000000000000001,3.9040103740000003,0.054,-0.011,0.0551089829,3.85,0.02,3.8500519477
2021-02-09 03:30:00,3.873,0.0135,3.8730235282,0.053,-0.006500000000000001,0.0533970973,3.8200000000000003,0.02,3.8200523557,3.833,0.0135,3.8330237737,0.053,-0.006500000000000001,0.0533970973,3.7800000000000002,0.02,3.7800529097
2021-02-09 04:00:00,3.834,0.0095,3.8340117697,0.054,-0.0105,0.0550113625,3.7800000000000002,0.02,3.7800529097,3.794,0.0095,3.7940118938,0.054,-0.0105,0.0550113625,3.74,0.02,3.7400534756
2021-02-09 04:30:00,3.834,0.0095,3.8340117697,0.054,-0.0105,0.0550113625,3.7800000000000002,0.02,3.7800529097,3.7640000000000002,0.0095,3.7640119886,0.054,-0.0105,0.0550113625,3.71,0.02,3.710053908
2021-02-09 05:00:00,3.8335,0.0105,3.8335143798,0.053500000000000006,-0.0095,0.0543369119,3.7800000000000002,0.02,3.7800529097,3.8035,0.0105,3.8035144932,0.053500000000000006,-0.0095,0.0543369119,3.75,0.02,3.7500533330000003
2021-02-09 05:30:00,3.9135,0.031,3.9136227782,0.053500000000000006,-0.009000000000000001,0.0542517281,3.86,0.04,3.8602072483,3.8735,0.031,3.873624046,0.053500000000000006,-0.009000000000000001,0.0542517281,3.8200000000000003,0.04,3.8202094183
2021-02-09 06:00:00,4.0145,0.069,4.0150929317,0.0545,-0.011,0.0555990108,3.96,0.08,3.9608079984,3.9845,0.069,3.9850973953,0.0545,-0.011,0.0555990108,3.93,0.08,3.930814165
2021-02-09 06:30:00,4.3735,0.2735,4.382043416,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.32,0.28,4.3290645641,4.3535,0.2735,4.3620825875,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.3,0.28,4.309106636
2021-02-09 07:00:00,4.684,0.17200000000000001,4.6871569208,0.054,-0.008,0.0545893763,4.63,0.18,4.633497599,4.644,0.17200000000000001,4.6471840936,0.054,-0.008,0.0545893763,4.59,0.18,4.5935280559
2021-02-09 07:30:00,5.103,0.3335,5.1138861202,0.053,-0.006500000000000001,0.0533970973,5.05,0.34,5.0614326035,5.053,0.3335,5.0639936068,0.053,-0.006500000000000001,0.0533970973,5.0,0.34,5.0115466674
2021-02-09 08:00:00,5.3425,0.41850000000000004,5.3588663447,0.052500000000000005,-0.0015,0.0525214242,5.29,0.42,5.3066467755,5.2925,0.41850000000000004,5.309020484,0.052500000000000005,-0.0015,0.0525214242,5.24,0.42,5.2568051134000005
2021-02-09 08:30:00,5.5825,0.47800000000000004,5.602926936,0.052500000000000005,-0.002,0.0525380814,5.53,0.48,5.5507927362,5.5325,0.47800000000000004,5.5531108624000005,0.052500000000000005,-0.002,0.0525380814,5.48,0.48,5.5009817306
2021-02-09 09:00:00,5.674,0.481,5.6943513239,0.054,0.001,0.054009258500000004,5.62,0.48,5.6404609741,5.614,0.481,5.6345680402,0.054,0.001,0.054009258500000004,5.5600000000000005,0.48,5.580680962
2021-02-09 09:30:00,5.067,0.329,5.0776697411,0.057,-0.001,0.057008771300000004,5.01,0.33,5.0208565006,5.017,0.329,5.0277758502,0.057,-0.001,0.057008771300000004,4.96,0.33,4.9709657009
2021-02-09 10:00:00,5.023,0.329,5.0337630059,0.063,-0.001,0.063007936,4.96,0.33,4.9709657009,4.963,0.329,4.9738928416,0.063,-0.001,0.063007936,4.9,0.33,4.9110996732
2021-02-09 10:30:00,4.8955,0.40850000000000003,4.9125138676999995,0.0755,-0.0015,0.0755148992,4.82,0.41000000000000003,4.8374063298,4.8455,0.40850000000000003,4.8626888138,0.0755,-0.0015,0.0755148992,4.77,0.41000000000000003,4.7875881193000005
2021-02-09 11:00:00,4.8115,0.41000000000000003,4.8289369689,0.0815,0.0,0.0815,4.73,0.41000000000000003,4.7477363027,4.7515,0.41000000000000003,4.7691563457,0.0815,0.0,0.0815,4.67,0.41000000000000003,4.6879633104
2021-02-09 11:30:00,4.7195,0.4305,4.7390938479999996,0.08950000000000001,0.0005,0.0895013966,4.63,0.43,4.6499247306000004,4.6695,0.4305,4.6893027733,0.08950000000000001,0.0005,0.0895013966,4.58,0.43,4.6001413022
2021-02-09 12:00:00,5.0195,0.379,5.0337879624,0.0695,-0.001,0.0695071939,4.95,0.38,4.9645644320999995,4.9695,0.379,4.9839313047000005,0.0695,-0.001,0.0695071939,4.9,0.38,4.914712606
2021-02-09 12:30:00,5.4145,0.3805,5.4278532128,0.0545,0.0005,0.0545022935,5.36,0.38,5.3734532658,5.3445,0.3805,5.3580276688,0.0545,0.0005,0.0545022935,5.29,0.38,5.3036308318
2021-02-09 13:00:00,5.3025,0.3805,5.3161345449,0.0625,0.0005,0.062502,5.24,0.38,5.2537605579,5.2325,0.3805,5.2463164697,0.0625,0.0005,0.062502,5.17,0.38,5.1839463732
2021-02-09 13:30:00,5.3185,0.31,5.3275268418,0.0585,0.0,0.0585,5.26,0.31,5.2691270624,5.2685,0.31,5.2776123626,0.0585,0.0,0.0585,5.21,0.31,5.2192145003
2021-02-09 14:00:00,5.7085,0.4505,5.7262485538,0.0585,0.0005,0.058502136700000006,5.65,0.45,5.6678920244,5.6485,0.4505,5.6664364904,0.0585,0.0005,0.058502136700000006,5.59,0.45,5.6080834516
2021-02-09 14:30:00,5.8535,0.45,5.8707718615,0.053500000000000006,0.0,0.053500000000000006,5.8,0.45,5.8174307043999995,5.7935,0.45,5.810950202,0.053500000000000006,0.0,0.053500000000000006,5.74,0.45,5.7576123524
2021-02-09 15:00:00,5.7835,0.42,5.7987302274,0.053500000000000006,0.0,0.053500000000000006,5.73,0.42,5.7453720506,5.7235,0.42,5.7388894614,0.053500000000000006,0.0,0.053500000000000006,5.67,0.42,5.6855342757
2021-02-09 15:30:00,5.733,0.37,5.7449272406,0.053,0.0,0.053,5.68,0.37,5.6920382992,5.673,0.37,5.685053122,0.053,0.0,0.053,5.62,0.37,5.6321665458
2021-02-09 16:00:00,5.627,0.3695,5.639118659,0.057,-0.0005,0.057002192900000005,5.57,0.37,5.5822755217,5.557,0.3695,5.5692709801,0.057,-0.0005,0.057002192900000005,5.5,0.37,5.5124314055
2021-02-09 16:30:00,5.753,0.37,5.7648858618,0.053,0.0,0.053,5.7,0.37,5.7119961485,5.693,0.37,5.7050108676,0.053,0.0,0.053,5.64,0.37,5.6521234948
2021-02-09 17:00:00,5.8825,0.31,5.8906626325,0.052500000000000005,0.0,0.052500000000000005,5.83,0.31,5.838236035,5.8225,0.31,5.8307466289,0.052500000000000005,0.0,0.052500000000000005,5.77,0.31,5.7783215556
2021-02-09 17:30:00,5.8825,0.17,5.8849559259,0.052500000000000005,0.0,0.052500000000000005,5.83,0.17,5.8324780325,5.8225,0.17,5.8249812231,0.052500000000000005,0.0,0.052500000000000005,5.77,0.17,5.7725037895
2021-02-09 18:00:00,5.8025,0.1,5.8033616336,0.052500000000000005,0.0,0.052500000000000005,5.75,0.1,5.7508694995,5.7425,0.1,5.7433706349,0.052500000000000005,0.0,0.052500000000000005,5.69,0.1,5.6908786668
2021-02-09 18:30:00,5.8025,0.1,5.8033616336,0.052500000000000005,0.0,0.052500000000000005,5.75,0.1,5.7508694995,5.7425,0.1,5.7433706349,0.052500000000000005,0.0,0.052500000000000005,5.69,0.1,5.6908786668
2021-02-09 19:00:00,5.5725,0.069,5.5729271707,0.052500000000000005,-0.001,0.0525095229,5.52,0.07,5.5204438227,5.5225,0.069,5.522931038,0.052500000000000005,-0.001,0.0525095229,5.47,0.07,5.4704478793
2021-02-09 19:30:00,5.3629999999999995,0.016,5.3630238672,0.053,-0.004,0.0531507291,5.31,0.02,5.3100376646,5.303,0.016,5.3030241371999995,0.053,-0.004,0.0531507291,5.25,0.02,5.2500380951
2021-02-09 20:00:00,5.0535,-0.0165,5.0535269367,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.0,-0.01,5.00001,5.0035,-0.0165,5.0035272059,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.95,-0.01,4.950010101
2021-02-09 20:30:00,4.7905,-0.0315,4.7906035632,0.0505,-0.0015,0.050522272300000004,4.74,-0.03,4.7400949358,4.7405,-0.0315,4.7406046555,0.0505,-0.0015,0.050522272300000004,4.69,-0.03,4.6900959478
2021-02-09 21:00:00,4.583,-0.036000000000000004,4.5831413899,0.053,-0.006,0.0533385414,4.53,-0.03,4.5300993367,4.523,-0.036000000000000004,4.5231432655,0.053,-0.006,0.0533385414,4.47,-0.03,4.47010067
2021-02-09 21:30:00,4.2725,0.3665,4.2881905858,0.052500000000000005,-0.0035,0.0526165373,4.22,0.37,4.2361893253,4.3025,0.3665,4.3180815763,0.052500000000000005,-0.0035,0.0526165373,4.25,0.37,4.2660754799
2021-02-09 22:00:00,4.0735,0.6325000000000001,4.1223122759,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.02,0.64,4.0706264874,4.1635,0.6325000000000001,4.2112692267,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.11,0.64,4.1595312236
2021-02-09 22:30:00,3.9435000000000002,0.4505,3.9691488382,0.053500000000000006,-0.0095,0.0543369119,3.89,0.46,3.9171035217,4.0035,0.4505,4.0287668709,0.053500000000000006,-0.0095,0.0543369119,3.95,0.46,3.9766946073
2021-02-09 23:00:00,4.1135,0.012,4.1135175033,0.053500000000000006,-0.008,0.0540948242,4.06,0.02,4.0600492608,4.0635,0.012,4.0635177187,0.053500000000000006,-0.008,0.0540948242,4.01,0.02,4.010049875
2021-02-09 23:30:00,3.8635,0.015,3.8635291186,0.053500000000000006,-0.005,0.0537331369,3.81,0.02,3.8100524931,3.8235,0.015,3.8235294232,0.053500000000000006,-0.005,0.0537331369,3.77,0.02,3.77005305
2021-02-10 00:00:00,3.6630000000000003,-0.05,3.6633412344,0.053,-0.01,0.0539351462,3.61,-0.04,3.6102215998,3.6029999999999998,-0.05,3.6033469164,0.053,-0.01,0.0539351462,3.55,-0.04,3.5502253450000003
2021-02-10 00:30:00,3.8235,-0.021500000000000002,3.8235604481000003,0.053500000000000006,-0.0115,0.054722024800000005,3.77,-0.01,3.7700132626,3.7735000000000003,-0.021500000000000002,3.773561249,0.053500000000000006,-0.0115,0.054722024800000005,3.7199999999999998,-0.01,3.7200134408
2021-02-10 01:00:00,4.1735,0.0095,4.1735108123,0.053500000000000006,-0.0105,0.0545206383,4.12,0.02,4.1200485434,4.1335,0.0095,4.1335109169,0.053500000000000006,-0.0105,0.0545206383,4.08,0.02,4.0800490193
2021-02-10 01:30:00,4.204,0.0085,4.204008593,0.054,-0.0115,0.055210959100000005,4.15,0.02,4.1500481925,4.164,0.0085,4.1640086755,0.054,-0.0115,0.055210959100000005,4.11,0.02,4.1100486615
2021-02-10 02:00:00,4.113,0.012,4.1130175054,0.053,-0.008,0.0536003731,4.06,0.02,4.0600492608,4.063,0.012,4.0630177209,0.053,-0.008,0.0536003731,4.01,0.02,4.010049875
2021-02-10 02:30:00,4.0735,0.012,4.0735176752,0.053500000000000006,-0.008,0.0540948242,4.02,0.02,4.0200497509,4.0235,0.012,4.0235178948,0.053500000000000006,-0.008,0.0540948242,3.9699999999999998,0.02,3.9700503775
2021-02-10 03:00:00,4.0335,0.0095,4.0335111875,0.053500000000000006,-0.0105,0.0545206383,3.98,0.02,3.9800502509,3.9935,0.0095,3.9935112996,0.053500000000000006,-0.0105,0.0545206383,3.94,0.02,3.9400507611
2021-02-10 03:30:00,4.003,0.011,4.0030151136,0.053,-0.009000000000000001,0.0537587202,3.95,0.02,3.9500506326,3.963,0.011,3.9630152662,0.053,-0.009000000000000001,0.0537587202,3.91,0.02,3.9100511506
2021-02-10 04:00:00,3.943,0.012,3.9430182602,0.053,-0.008,0.0536003731,3.89,0.02,3.8900514135,3.903,0.012,3.9030184473,0.053,-0.008,0.0536003731,3.85,0.02,3.8500519477
2021-02-10 04:30:00,3.873,0.0095,3.8730116512,0.053,-0.0105,0.0540300842,3.8200000000000003,0.02,3.8200523557,3.813,0.0095,3.8130118345,0.053,-0.0105,0.0540300842,3.76,0.02,3.7600531911
2021-02-10 05:00:00,3.9325,0.0135,3.9325231722,0.052500000000000005,-0.006500000000000001,0.0529008507,3.88,0.02,3.880051546,3.8825000000000003,0.0135,3.8825234706,0.052500000000000005,-0.006500000000000001,0.0529008507,3.83,0.02,3.830052219
2021-02-10 05:30:00,4.0025,0.07350000000000001,4.0031748026,0.052500000000000005,-0.006500000000000001,0.0529008507,3.95,0.08,3.9508100434999998,3.9625,0.07350000000000001,3.9631816133,0.052500000000000005,-0.006500000000000001,0.0529008507,3.91,0.08,3.9108183287
2021-02-10 06:00:00,4.203,0.07200000000000001,4.2036166571,0.053,-0.008,0.0536003731,4.15,0.08,4.1507710127,4.143,0.07200000000000001,4.1436255864,0.053,-0.008,0.0536003731,4.09,0.08,4.0907823213
2021-02-10 06:30:00,4.5525,0.154,4.555103978,0.052500000000000005,-0.006,0.0528417449,4.5,0.16,4.502843546,4.5025,0.154,4.5051328781999995,0.052500000000000005,-0.006,0.0528417449,4.45,0.16,4.4528754755
2021-02-10 07:00:00,4.8629999999999995,0.2015,4.867172819,0.053,-0.0085,0.0536772764,4.8100000000000005,0.21,4.8145820172,4.803,0.2015,4.8072249011,0.053,-0.0085,0.0536772764,4.75,0.21,4.7546398391
2021-02-10 07:30:00,5.282,0.369,5.294873464,0.052000000000000005,-0.001,0.0520096145,5.23,0.37,5.2430716188,5.232,0.369,5.2449961868,0.052000000000000005,-0.001,0.0520096145,5.18,0.37,5.1931974736
2021-02-10 08:00:00,5.432,0.4395,5.4497508429,0.052000000000000005,-0.0005,0.0520024038,5.38,0.44,5.3979625786,5.382,0.4395,5.3999152077,0.052000000000000005,-0.0005,0.0520024038,5.33,0.44,5.3481305145
2021-02-10 08:30:00,5.692,0.489,5.7129663923,0.052000000000000005,-0.001,0.0520096145,5.64,0.49,5.661245446,5.632,0.489,5.6531889231,0.052000000000000005,-0.001,0.0520096145,5.58,0.49,5.6014730206
2021-02-10 09:00:00,5.892,0.46,5.909929272,0.052000000000000005,0.0,0.052000000000000005,5.84,0.46,5.8580884254,5.832,0.46,5.8501131613,0.052000000000000005,0.0,0.052000000000000005,5.78,0.46,5.7982756057
2021-02-10 09:30:00,6.0525,0.5005000000000001,6.0731586921,0.052500000000000005,0.0005,0.0525023809,6.0,0.5,6.0207972894,5.9825,0.5005000000000001,6.0033995786,0.052500000000000005,0.0005,0.0525023809,5.93,0.5,5.9510419256
2021-02-10 10:00:00,5.683,0.4505,5.7008279443,0.053,0.0005,0.053002358400000005,5.63,0.45,5.6479553823,5.623,0.4505,5.6410175722,0.053,0.0005,0.053002358400000005,5.57,0.45,5.5881481727
