Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 10:30:00,5.4045,0.41050000000000003,5.4200673889,0.0545,0.0005,0.0545022935,5.35,0.41000000000000003,5.3656872812,5.3445,0.41050000000000003,5.3602416457,0.0545,0.0005,0.0545022935,5.29,0.41000000000000003,5.3058646798
2021-02-10 11:00:00,5.3565000000000005,0.41000000000000003,5.3721683006,0.0565,0.0,0.0565,5.3,0.41000000000000003,5.3158348357000005,5.2965,0.41000000000000003,5.3123452683,0.0565,0.0,0.0565,5.24,0.41000000000000003,5.2560156012
2021-02-10 11:30:00,5.322,0.4315,5.3394640415,0.062,0.0015,0.062018142500000005,5.26,0.43,5.2775467786,5.2620000000000005,0.4315,5.2796625129,0.062,0.0015,0.062018142500000005,5.2,0.43,5.2177485566
2021-02-10 12:00:00,5.206,0.381,5.2199230837,0.066,0.001,0.0660075753,5.14,0.38,5.1540275513000005,5.146,0.381,5.1600849799,0.066,0.001,0.0660075753,5.08,0.38,5.0941927721999996
2021-02-10 12:30:00,5.0,0.38,5.0144192086,0.08,0.0,0.08,4.92,0.38,4.9346529767,4.94,0.38,4.954593828,0.08,0.0,0.08,4.86,0.38,4.8748333305
2021-02-10 13:00:00,5.0425,0.28950000000000004,5.0508035499,0.0825,-0.0005,0.0825015151,4.96,0.29,4.9684705896,4.9925,0.28950000000000004,5.0008865714,0.0825,-0.0005,0.0825015151,4.91,0.29,4.9185566989
2021-02-10 13:30:00,5.2075,0.3405,5.218620172,0.0675,0.0005,0.0675018518,5.14,0.34,5.1512328621,5.1475,0.3405,5.1587495093,0.0675,0.0005,0.0675018518,5.08,0.34,5.0913652393
2021-02-10 14:00:00,4.975,0.3395,4.9865704898,0.075,-0.0005,0.0750016666,4.9,0.34,4.9117817541,4.915,0.3395,4.9267114032,0.075,-0.0005,0.0750016666,4.84,0.34,4.8519274521
2021-02-10 14:30:00,4.942,0.3395,4.9536475702,0.062,-0.0005,0.0620020161,4.88,0.34,4.8918299235,4.902,0.3395,4.9137423874,0.062,-0.0005,0.0620020161,4.84,0.34,4.8519274521
2021-02-10 15:00:00,4.828,0.3425,4.8401332885,0.068,0.0025,0.0680459404,4.76,0.34,4.7721274082,4.7780000000000005,0.3425,4.7902599355,0.068,0.0025,0.0680459404,4.71,0.34,4.7222558169
2021-02-10 15:30:00,4.771,0.2805,4.7792385638,0.061,0.0005,0.061002049100000004,4.71,0.28,4.7183153773,4.711,0.2805,4.7193433071,0.061,0.0005,0.061002049100000004,4.65,0.28,4.6584224798000005
2021-02-10 16:00:00,4.933,0.2795,4.9409117833,0.053,-0.0005,0.053002358400000005,4.88,0.28,4.8880261865,4.883,0.2795,4.8909926651,0.053,-0.0005,0.053002358400000005,4.83,0.28,4.8381091348
2021-02-10 16:30:00,5.013,0.2485,5.0191554319,0.053,-0.0015,0.0530212222,4.96,0.25,4.9662964068,4.953,0.2485,4.9592299049,0.053,-0.0015,0.0530212222,4.9,0.25,4.9063734061
2021-02-10 17:00:00,5.201,0.169,5.2037449976,0.051000000000000004,-0.001,0.051009803000000006,5.15,0.17,5.1528050613,5.141,0.169,5.1437770169,0.051000000000000004,-0.001,0.051009803000000006,5.09,0.17,5.0928381086
2021-02-10 17:30:00,5.4405,0.079,5.4410735384,0.0505,-0.001,0.050509899999999996,5.39,0.08,5.3905936593,5.3805,0.079,5.3810799334,0.0505,-0.001,0.050509899999999996,5.33,0.08,5.3306003414
2021-02-10 18:00:00,5.7605,0.11950000000000001,5.7617393641,0.0505,-0.0005,0.0505024752,5.71,0.12,5.7112608065,5.7105,0.11950000000000001,5.7117502134,0.0505,-0.0005,0.0505024752,5.66,0.12,5.6612719419
2021-02-10 18:30:00,5.831,0.112,5.8320755311,0.051000000000000004,-0.008,0.051623638000000006,5.78,0.12,5.7812455405000005,5.771,0.112,5.7720867111,0.051000000000000004,-0.008,0.051623638000000006,5.72,0.12,5.7212586028
2021-02-10 19:00:00,5.7105,0.081,5.7110744392,0.0505,-0.009000000000000001,0.051295711300000005,5.66,0.09,5.6607155025,5.6405,0.081,5.6410815674,0.0505,-0.009000000000000001,0.051295711300000005,5.59,0.09,5.5907244611
2021-02-10 19:30:00,5.462,0.078,5.4625569105,0.052000000000000005,-0.012,0.0533666563,5.41,0.09,5.4107485619,5.402,0.078,5.4025630954,0.052000000000000005,-0.012,0.0533666563,5.35,0.09,5.3507569558
2021-02-10 20:00:00,5.1225,0.109,5.1236595564,0.052500000000000005,-0.011,0.0536400037,5.07,0.12,5.0714199195,5.0925,0.109,5.0936663858,0.052500000000000005,-0.011,0.0536400037,5.04,0.12,5.041428369
2021-02-10 20:30:00,4.7815,0.7195,4.8353306504999995,0.051500000000000004,-0.0105,0.0525594901,4.73,0.73,4.7860004179,4.8815,0.7195,4.9342398097,0.051500000000000004,-0.0105,0.0525594901,4.83,0.73,4.8848541432
2021-02-10 21:00:00,4.592,0.28700000000000003,4.6009600084999995,0.052000000000000005,-0.013000000000000001,0.0536003731,4.54,0.30000000000000004,4.5499010978,4.602,0.28700000000000003,4.6109405765,0.052000000000000005,-0.013000000000000001,0.0536003731,4.55,0.30000000000000004,4.5598793844
2021-02-10 21:30:00,4.6715,0.032,4.6716095995,0.051500000000000004,-0.008,0.052117655400000004,4.62,0.04,4.6201731569,4.6315,0.032,4.631610546,0.051500000000000004,-0.008,0.052117655400000004,4.58,0.04,4.5801746692
2021-02-10 22:00:00,4.672,0.468,4.6953815606,0.052000000000000005,-0.012,0.0533666563,4.62,0.48,4.6448681359,4.692,0.468,4.7152823882,0.052000000000000005,-0.012,0.0533666563,4.64,0.48,4.6647615159
2021-02-10 22:30:00,4.3915,0.7795000000000001,4.4601448967,0.051500000000000004,-0.0105,0.0525594901,4.34,0.79,4.4113149967,4.4915,0.7795000000000001,4.5586393255,0.051500000000000004,-0.0105,0.0525594901,4.44,0.79,4.5097339168
2021-02-10 23:00:00,4.132,0.7795000000000001,4.2048833813,0.052000000000000005,-0.0105,0.0530495052,4.08,0.79,4.1557791087,4.222,0.7795000000000001,4.2933558262,0.052000000000000005,-0.0105,0.0530495052,4.17,0.79,4.2441724753
2021-02-10 23:30:00,3.901,0.356,3.9172103594000003,0.051000000000000004,-0.004,0.0511566222,3.85,0.36,3.8667945381,3.911,0.356,3.9271690822,0.051000000000000004,-0.004,0.0511566222,3.86,0.36,3.8767512172
2021-02-11 00:00:00,3.7015000000000002,-0.0085,3.7015097595,0.051500000000000004,-0.0085,0.0521967432,3.65,0.0,3.65,3.6615,-0.0085,3.6615098662000003,0.051500000000000004,-0.0085,0.0521967432,3.61,0.0,3.61
2021-02-11 00:30:00,3.8515,-0.007,3.8515063612000002,0.051500000000000004,-0.007,0.051973551,3.8,0.0,3.8,3.8115,-0.007,3.8115064279,0.051500000000000004,-0.007,0.051973551,3.76,0.0,3.76
2021-02-11 01:00:00,4.182,-0.0105,4.1820131815,0.052000000000000005,-0.0105,0.0530495052,4.13,0.0,4.13,4.132,-0.0105,4.132013341,0.052000000000000005,-0.0105,0.0530495052,4.08,0.0,4.08
2021-02-11 01:30:00,4.1825,-0.013000000000000001,4.1825202032,0.052500000000000005,-0.013000000000000001,0.054085580300000005,4.13,0.0,4.13,4.1325,-0.013000000000000001,4.1325204476,0.052500000000000005,-0.013000000000000001,0.054085580300000005,4.08,0.0,4.08
2021-02-11 02:00:00,4.093,-0.0145,4.093025684,0.053,-0.0145,0.0549477024,4.04,0.0,4.04,4.053,-0.0145,4.0530259375,0.053,-0.0145,0.0549477024,4.0,0.0,4.0
2021-02-11 02:30:00,4.062,-0.011,4.0620148941,0.052000000000000005,-0.011,0.0531507291,4.01,0.0,4.01,4.022,-0.011,4.0220150422,0.052000000000000005,-0.011,0.0531507291,3.9699999999999998,0.0,3.9699999999999998
2021-02-11 03:00:00,4.062,0.0085,4.0620088934,0.052000000000000005,-0.0115,0.053256455,4.01,0.02,4.010049875,4.022,0.0085,4.0220089818,0.052000000000000005,-0.0115,0.053256455,3.9699999999999998,0.02,3.9700503775
2021-02-11 03:30:00,4.0405,0.0055000000000000005,4.0405037433,0.0505,-0.0145,0.052540460600000005,3.99,0.02,3.9900501250000002,3.9905,0.0055000000000000005,3.9905037903,0.0505,-0.0145,0.052540460600000005,3.94,0.02,3.9400507611
2021-02-11 04:00:00,4.0115,0.0095,4.0115112489,0.051500000000000004,-0.0105,0.0525594901,3.96,0.02,3.9600505047,3.9615,0.0095,3.9615113909,0.051500000000000004,-0.0105,0.0525594901,3.91,0.02,3.9100511506
2021-02-11 04:30:00,3.9835000000000003,0.0045000000000000005,3.9835025417,0.053500000000000006,-0.0155,0.055700089800000005,3.93,0.02,3.9300508903,3.9635,0.0045000000000000005,3.9635025546,0.053500000000000006,-0.0155,0.055700089800000005,3.91,0.02,3.9100511506
2021-02-11 05:00:00,3.981,0.0115,3.9810166101,0.051000000000000004,-0.0085,0.0517034815,3.93,0.02,3.9300508903,3.9210000000000003,0.0115,3.9210168643000003,0.051000000000000004,-0.0085,0.0517034815,3.87,0.02,3.8700516792
2021-02-11 05:30:00,4.081,0.0565,4.0813910925,0.051000000000000004,-0.0035,0.051119957,4.03,0.06,4.0304466254,4.031,0.0565,4.0313959431,0.051000000000000004,-0.0035,0.051119957,3.98,0.06,3.9804522356
2021-02-11 06:00:00,4.2805,0.1,4.2816679285,0.0505,0.0,0.0505,4.23,0.1,4.231181868,4.2305,0.1,4.2316817283,0.0505,0.0,0.0505,4.18,0.1,4.1811960011
2021-02-11 06:30:00,4.5605,0.1895,4.5644353977000005,0.0505,-0.0005,0.0505024752,4.51,0.19,4.5140004431000005,4.5205,0.1895,4.52447019,0.0505,-0.0005,0.0505024752,4.47,0.19,4.4740362091
2021-02-11 07:00:00,4.91,0.24,4.9158620811,0.05,0.0,0.05,4.86,0.24,4.8659223175,4.86,0.24,4.8659223175,0.05,0.0,0.05,4.8100000000000005,0.24,4.815983804
2021-02-11 07:30:00,5.34,0.34,5.3508130223,0.05,0.0,0.05,5.29,0.34,5.3009150154,5.28,0.34,5.290935645,0.05,0.0,0.05,5.23,0.34,5.2410399731
2021-02-11 08:00:00,5.47,0.4,5.4846057288,0.05,0.0,0.05,5.42,0.4,5.4347401042,5.41,0.4,5.4247672761,0.05,0.0,0.05,5.36,0.4,5.3749046503
2021-02-11 08:30:00,5.77,0.47000000000000003,5.7891104671,0.05,0.0,0.05,5.72,0.47000000000000003,5.7392769579,5.7,0.47000000000000003,5.719344368,0.05,0.0,0.05,5.65,0.47000000000000003,5.6695149704
2021-02-11 09:00:00,5.801,0.47100000000000003,5.8200895182,0.051000000000000004,0.001,0.051009803000000006,5.75,0.47000000000000003,5.7691767177,5.731,0.47100000000000003,5.750321904,0.051000000000000004,0.001,0.051009803000000006,5.68,0.47000000000000003,5.6994122504
2021-02-11 09:30:00,5.8045,0.47150000000000003,5.8236185057,0.0545,0.0015,0.0545206383,5.75,0.47000000000000003,5.7691767177,5.7345,0.47150000000000003,5.7538511017000005,0.0545,0.0015,0.0545206383,5.68,0.47000000000000003,5.6994122504
2021-02-11 10:00:00,5.8575,0.521,5.880624733,0.0575,0.001,0.057508695000000006,5.8,0.52,5.8232636897,5.7975,0.521,5.8208631018,0.0575,0.001,0.057508695000000006,5.74,0.52,5.7635058775
2021-02-11 10:30:00,5.917,0.5690000000000001,5.9442955848,0.057,-0.001,0.057008771300000004,5.86,0.5700000000000001,5.8876565797,5.837,0.5690000000000001,5.864667936,0.057,-0.001,0.057008771300000004,5.78,0.5700000000000001,5.8080375343
2021-02-11 11:00:00,5.83,0.5690000000000001,5.8577009995000004,0.06,-0.001,0.0600083328,5.77,0.5700000000000001,5.7980858911,5.76,0.5690000000000001,5.7880360227,0.06,-0.001,0.0600083328,5.7,0.5700000000000001,5.728429104
2021-02-11 11:30:00,5.9350000000000005,0.5685,5.9621654833,0.055,-0.0015,0.0550204507,5.88,0.5700000000000001,5.9075629493,5.865,0.5685,5.8924882053,0.055,-0.0015,0.0550204507,5.8100000000000005,0.5700000000000001,5.8378934557
2021-02-11 12:00:00,5.8645,0.47850000000000004,5.8839886557,0.0645,-0.0015,0.0645174395,5.8,0.48,5.8198281762,5.8045,0.47850000000000004,5.8241894286,0.0645,-0.0015,0.0645174395,5.74,0.48,5.7600347221
2021-02-11 12:30:00,5.985,0.429,6.0003554895,0.055,-0.001,0.0550090902,5.93,0.43,5.9455697793,5.915,0.429,5.9305367379,0.055,-0.001,0.0550090902,5.86,0.43,5.8757552706
2021-02-11 13:00:00,5.8355,0.359,5.8465324125,0.0555,-0.001,0.0555090083,5.78,0.36,5.791200221,5.7655,0.359,5.7766661017,0.0555,-0.001,0.0555090083,5.71,0.36,5.7213372563
2021-02-11 13:30:00,5.4885,0.36,5.5002938331,0.0585,0.0,0.0585,5.43,0.36,5.4419206168,5.4385,0.36,5.4504020265,0.0585,0.0,0.0585,5.38,0.36,5.3920311572
2021-02-11 14:00:00,5.3375,0.36050000000000004,5.3496604098,0.0575,0.0005,0.0575021739,5.28,0.36,5.2922584971,5.2775,0.36050000000000004,5.2897983421,0.0575,0.0005,0.0575021739,5.22,0.36,5.2323990673
2021-02-11 14:30:00,5.2565,0.35950000000000004,5.2687790331,0.0565,-0.0005,0.0565022123,5.2,0.36,5.2124466424,5.1965,0.35950000000000004,5.2089204736,0.0565,-0.0005,0.0565022123,5.14,0.36,5.1525915809
2021-02-11 15:00:00,5.1595,0.3895,5.1741811429,0.059500000000000004,-0.0005,0.0595021008,5.1,0.39,5.1148900281,5.0995,0.3895,5.1143533804,0.059500000000000004,-0.0005,0.0595021008,5.04,0.39,5.0550667651
2021-02-11 15:30:00,5.282,0.28750000000000003,5.289818546,0.052000000000000005,-0.0025,0.052060061500000004,5.23,0.29,5.2380339823,5.222,0.28750000000000003,5.2299082449,0.052000000000000005,-0.0025,0.052060061500000004,5.17,0.29,5.1781270745
2021-02-11 16:00:00,5.1025,0.1995,5.1063985841,0.052500000000000005,-0.0005,0.0525023809,5.05,0.2,5.0539588443,5.0425,0.1995,5.0464449368,0.052500000000000005,-0.0005,0.0525023809,4.99,0.2,4.9940064077
2021-02-11 16:30:00,5.2505,0.17950000000000002,5.253567407,0.0505,-0.0005,0.0505024752,5.2,0.18,5.2031144519,5.1805,0.17950000000000002,5.1836088298,0.0505,-0.0005,0.0505024752,5.13,0.18,5.1331569234
2021-02-11 17:00:00,5.51,0.18,5.5129393249,0.05,0.0,0.05,5.46,0.18,5.4629662272,5.43,0.18,5.4329826063,0.05,0.0,0.05,5.38,0.18,5.3830103102
2021-02-11 17:30:00,5.68,0.1,5.6808802135,0.05,0.0,0.05,5.63,0.1,5.6308880294,5.61,0.1,5.6108911948,0.05,0.0,0.05,5.5600000000000005,0.1,5.5608992079
2021-02-11 18:00:00,5.93,0.13,5.9314247867,0.05,0.0,0.05,5.88,0.13,5.8814368993,5.87,0.13,5.8714393465,0.05,0.0,0.05,5.82,0.13,5.821451709
2021-02-11 18:30:00,5.93,0.1,5.9308431104,0.05,0.0,0.05,5.88,0.1,5.8808502787,5.87,0.1,5.870851727,0.05,0.0,0.05,5.82,0.1,5.8208590431000005
2021-02-11 19:00:00,5.78,0.06,5.7803114103,0.05,0.0,0.05,5.73,0.06,5.7303141275,5.72,0.06,5.7203146767,0.05,0.0,0.05,5.67,0.06,5.6703174514
2021-02-11 19:30:00,5.5600000000000005,0.03,5.5600809347,0.05,0.0,0.05,5.51,0.03,5.5100816691,5.5,0.03,5.5000818176,0.05,0.0,0.05,5.45,0.03,5.4500825682
2021-02-11 20:00:00,5.28,0.03,5.2800852266,0.05,0.0,0.05,5.23,0.03,5.2300860414,5.22,0.03,5.2200862062,0.05,0.0,0.05,5.17,0.03,5.1700870399
2021-02-11 20:30:00,4.91,-0.04,4.9101629301,0.05,0.0,0.05,4.86,-0.04,4.8601646063,4.85,-0.04,4.8501649455999996,0.05,0.0,0.05,4.8,-0.04,4.8001666638
2021-02-11 21:00:00,4.73,-0.04,4.7301691302,0.05,0.0,0.05,4.68,-0.04,4.680170937,4.67,-0.04,4.6701713031,0.05,0.0,0.05,4.62,-0.04,4.6201731569
2021-02-11 21:30:00,4.48,-0.04,4.4801785679,0.05,0.0,0.05,4.43,-0.04,4.4301805832,4.42,-0.04,4.4201809918,0.05,0.0,0.05,4.37,-0.04,4.3701830625
2021-02-11 22:00:00,4.23,-0.08,4.2307564335,0.05,0.0,0.05,4.18,-0.08,4.1807654801,4.18,-0.08,4.1807654801,0.05,0.0,0.05,4.13,-0.08,4.1307747457
2021-02-11 22:30:00,4.0095,-0.1,4.0107468444,0.0495,0.0,0.0495,3.96,-0.1,3.961262425,3.9695,-0.1,3.9707594047,0.0495,0.0,0.0495,3.92,-0.1,3.9212753028
2021-02-11 23:00:00,3.68,0.21,3.6859869777,0.05,0.0,0.05,3.63,0.21,3.6360693063,3.7,0.21,3.7059546678,0.05,0.0,0.05,3.65,0.21,3.6560361049
2021-02-11 23:30:00,3.39,-0.13,3.3924917096,0.05,0.0,0.05,3.34,-0.13,3.3425289827,3.35,-0.13,3.3525214392000002,0.05,0.0,0.05,3.3,-0.13,3.3025596134
2021-02-12 00:00:00,3.2,-0.15,3.2035136959,0.05,0.0,0.05,3.15,-0.15,3.1535694062,3.16,-0.15,3.1635581234,0.05,0.0,0.05,3.11,-0.15,3.113615262
2021-02-12 00:30:00,3.3495,-0.15,3.352857028,0.0495,0.0,0.0495,3.3,-0.15,3.3034073318,3.3095,-0.15,3.312897561,0.0495,0.0,0.0495,3.26,-0.15,3.2634490957
2021-02-12 01:00:00,3.6895,-0.12,3.6914509681,0.0495,0.0,0.0495,3.64,-0.12,3.6419774848,3.6495,-0.12,3.6514723399999998,0.0495,0.0,0.0495,3.6,-0.12,3.6019994448
2021-02-12 01:30:00,3.7195,-0.12,3.7214352406,0.0495,0.0,0.0495,3.67,-0.12,3.6719613288,3.6695,-0.12,3.6714615959,0.0495,0.0,0.0495,3.62,-0.12,3.6219884042
2021-02-12 02:00:00,3.7195,-0.12,3.7214352406,0.0495,0.0,0.0495,3.67,-0.12,3.6719613288,3.6695,-0.12,3.6714615959,0.0495,0.0,0.0495,3.62,-0.12,3.6219884042
2021-02-12 02:30:00,4.1395,0.0,4.1395,0.0495,0.0,0.0495,4.09,0.0,4.09,4.0895,0.0,4.0895,0.0495,0.0,0.0495,4.04,0.0,4.04
2021-02-12 03:00:00,4.0995,0.0,4.0995,0.0495,0.0,0.0495,4.05,0.0,4.05,4.0595,0.0,4.0595,0.0495,0.0,0.0495,4.01,0.0,4.01
2021-02-12 03:30:00,4.0695,0.0,4.0695,0.0495,0.0,0.0495,4.02,0.0,4.02,4.0295,0.0,4.0295,0.0495,0.0,0.0495,3.98,0.0,3.98
2021-02-12 04:00:00,3.9695,0.0,3.9695,0.0495,0.0,0.0495,3.92,0.0,3.92,3.9295,0.0,3.9295,0.0495,0.0,0.0495,3.88,0.0,3.88
2021-02-12 04:30:00,3.9619999999999997,0.0,3.9619999999999997,0.042,0.0,0.042,3.92,0.0,3.92,3.922,0.0,3.922,0.042,0.0,0.042,3.88,0.0,3.88
2021-02-12 05:00:00,3.9995000000000003,0.0,3.9995000000000003,0.029500000000000002,0.0,0.029500000000000002,3.9699999999999998,0.0,3.9699999999999998,3.9495,0.0,3.9495,0.029500000000000002,0.0,0.029500000000000002,3.92,0.0,3.92
2021-02-12 05:30:00,4.0655,0.0,4.0655,0.035500000000000004,0.0,0.035500000000000004,4.03,0.0,4.03,4.0155,0.0,4.0155,0.035500000000000004,0.0,0.035500000000000004,3.98,0.0,3.98
2021-02-12 06:00:00,4.2295,0.03,4.2296063942,0.0495,0.0,0.0495,4.18,0.03,4.1801076541,4.1895,0.03,4.18960741,0.0495,0.0,0.0495,4.14,0.03,4.1401086942
2021-02-12 06:30:00,4.5495,0.19,4.5534657405,0.0495,0.0,0.0495,4.5,0.19,4.504009325,4.5095,0.19,4.5135008862,0.0495,0.0,0.0495,4.46,0.19,4.4640452507
2021-02-12 07:00:00,4.8975,0.22,4.9024388063,0.0375,0.0,0.0375,4.86,0.22,4.8649768756,4.8475,0.22,4.852489696,0.0375,0.0,0.0375,4.8100000000000005,0.22,4.8150285565
2021-02-12 07:30:00,5.2495,0.37,5.2625231828,0.029500000000000002,0.0,0.029500000000000002,5.22,0.37,5.2330965976,5.1895,0.37,5.2026733753,0.029500000000000002,0.0,0.029500000000000002,5.16,0.37,5.1732484959
2021-02-12 08:00:00,5.4195,0.37,5.432115633,0.0395,0.0,0.0395,5.38,0.37,5.3927080396000004,5.3595,0.37,5.3722565324,0.0395,0.0,0.0395,5.32,0.37,5.3328510199
2021-02-12 08:30:00,5.6095,0.42,5.625201352,0.0495,0.0,0.0495,5.5600000000000005,0.42,5.5758407438,5.5495,0.42,5.5653706301,0.0495,0.0,0.0495,5.5,0.42,5.5160130529
2021-02-12 09:00:00,5.7625,0.48050000000000004,5.7824982923,0.0325,0.0005,0.0325038459,5.73,0.48,5.7500695648,5.7125,0.48050000000000004,5.7326727187,0.0325,0.0005,0.0325038459,5.68,0.48,5.7002456087
2021-02-12 09:30:00,5.911,0.41950000000000004,5.9258671306,0.001,-0.0005,0.0011180340000000002,5.91,0.42,5.9249050625,5.851,0.41950000000000004,5.8660191996,0.001,-0.0005,0.0011180340000000002,5.85,0.42,5.8650575445
2021-02-12 10:00:00,5.9185,0.451,5.9356586197,0.0385,0.001,0.038512984800000004,5.88,0.45,5.8971942481,5.8585,0.451,5.8758338344,0.0385,0.001,0.038512984800000004,5.82,0.45,5.8373709836
2021-02-12 10:30:00,5.7975,0.47900000000000004,5.8172542707,0.0575,-0.001,0.057508695000000006,5.74,0.48,5.7600347221,5.7275,0.47900000000000004,5.7474948673,0.0575,-0.001,0.057508695000000006,5.67,0.48,5.6902811881
2021-02-12 11:00:00,5.5645,0.5095000000000001,5.5877768835,0.0745,-0.0005,0.0745016778,5.49,0.51,5.5136376377000005,5.4945,0.5095000000000001,5.5180721724,0.0745,-0.0005,0.0745016778,5.42,0.51,5.4439415868
2021-02-12 11:30:00,5.4355,0.489,5.4574519008,0.0755,-0.001,0.0755066222,5.36,0.49,5.3823507875,5.3655,0.489,5.3877371178,0.0755,-0.001,0.0755066222,5.29,0.49,5.3126452921
2021-02-12 12:00:00,5.4925,0.48750000000000004,5.5140921737,0.07250000000000001,-0.0025,0.0725430906,5.42,0.49,5.4421043724,5.4425,0.48750000000000004,5.4642897526,0.07250000000000001,-0.0025,0.0725430906,5.37,0.49,5.3923093383000005
2021-02-12 12:30:00,5.577,0.3695,5.5892270709,0.067,-0.0005,0.0670018656,5.51,0.37,5.5224088947,5.507,0.3695,5.5193821439,0.067,-0.0005,0.0670018656,5.44,0.37,5.4525682022
2021-02-12 13:00:00,5.6365,0.4495,5.6543949721,0.0665,-0.0005,0.0665018797,5.57,0.45,5.5881481727,5.5765,0.4495,5.5945868927,0.0665,-0.0005,0.0665018797,5.51,0.45,5.5283451412
2021-02-12 13:30:00,5.4585,0.43,5.4754106924,0.0785,0.0,0.0785,5.38,0.43,5.3971566588,5.3985,0.43,5.415598051,0.0785,0.0,0.0785,5.32,0.43,5.3373495295
2021-02-12 14:00:00,5.17,0.3995,5.1854122546,0.08,-0.0005,0.0800015625,5.09,0.4,5.1056929011,5.11,0.3995,5.125592673,0.08,-0.0005,0.0800015625,5.03,0.4,5.0458795071
2021-02-12 14:30:00,5.033,0.34850000000000003,5.0450511643,0.073,-0.0015,0.0730154093,4.96,0.35000000000000003,4.9723334562,4.973,0.34850000000000003,4.9851962098,0.073,-0.0015,0.0730154093,4.9,0.35000000000000003,4.9124840967
2021-02-12 15:00:00,5.054,0.323,5.0643109107,0.064,0.003,0.0640702739,4.99,0.32,5.0002499938,4.994,0.323,5.0044345335,0.064,0.003,0.0640702739,4.93,0.32,4.9403744797
2021-02-12 15:30:00,5.0775,0.209,5.0817996074,0.0575,-0.001,0.057508695000000006,5.02,0.21,5.0243905103,5.0175,0.209,5.0218509785,0.0575,-0.001,0.057508695000000006,4.96,0.21,4.9644435741
2021-02-12 16:00:00,4.8629999999999995,0.148,4.8652515865,0.053,-0.002,0.0530377224,4.8100000000000005,0.15,4.812338309,4.803,0.148,4.8052797005,0.053,-0.002,0.0530377224,4.75,0.15,4.7523678309
2021-02-12 16:30:00,4.6735,0.08,4.6741846615,0.053500000000000006,0.0,0.053500000000000006,4.62,0.08,4.6206925888,4.6235,0.08,4.6241920646,0.053500000000000006,0.0,0.053500000000000006,4.57,0.08,4.5707001652
2021-02-12 17:00:00,4.889,0.079,4.8896382279,0.049,-0.001,0.049010203,4.84,0.08,4.8406611119,4.829,0.079,4.8296461568,0.049,-0.001,0.049010203,4.78,0.08,4.7806694092
2021-02-12 17:30:00,5.2485,0.075,5.24903584,0.0485,-0.005,0.0487570508,5.2,0.08,5.2006153482,5.1885,0.075,5.1890420359,0.0485,-0.005,0.0487570508,5.14,0.08,5.1406225304
2021-02-12 18:00:00,5.599,0.07150000000000001,5.5994565138,0.049,-0.0085,0.049731780600000004,5.55,0.08,5.5505765466,5.539,0.07150000000000001,5.5394614585,0.049,-0.0085,0.049731780600000004,5.49,0.08,5.490582847
2021-02-12 18:30:00,5.7385,0.07250000000000001,5.7389579629,0.0485,-0.007500000000000001,0.0490764709,5.69,0.08,5.6905623624,5.6785,0.07250000000000001,5.6789628014,0.0485,-0.007500000000000001,0.0490764709,5.63,0.08,5.630568355
2021-02-12 19:00:00,5.6865,0.07050000000000001,5.6869370051,0.0465,-0.0095,0.0474605099,5.64,0.08,5.6405673474,5.6265,0.07050000000000001,5.6269416649,0.0465,-0.0095,0.0474605099,5.58,0.08,5.5805734472
2021-02-12 19:30:00,5.4685,0.0755,5.4690211647,0.0485,-0.0045000000000000005,0.0487083155,5.42,0.08,5.4205903738,5.4085,0.0755,5.4090269458,0.0485,-0.0045000000000000005,0.0487083155,5.36,0.08,5.3605969817
2021-02-12 20:00:00,5.1495,0.01,5.1495097097,0.0495,-0.01,0.0505,5.1,0.02,5.1000392155,5.0995,0.01,5.0995098049,0.0495,-0.01,0.0505,5.05,0.02,5.0500396038
2021-02-12 20:30:00,4.831,-0.0165,4.8310281773,0.051000000000000004,-0.0165,0.0536027052,4.78,0.0,4.78,4.781,-0.0165,4.781028472,0.051000000000000004,-0.0165,0.0536027052,4.73,0.0,4.73
2021-02-12 21:00:00,4.62,-0.0415,4.6201863869,0.05,-0.0115,0.0513054578,4.57,-0.03,4.5700984672,4.5600000000000005,-0.0415,4.5601888393,0.05,-0.0115,0.0513054578,4.51,-0.03,4.5100997772
2021-02-12 21:30:00,4.431,-0.0745,4.4316262534,0.051000000000000004,-0.0145,0.0530212222,4.38,-0.06,4.3804109396,4.391,-0.0745,4.3916319575,0.051000000000000004,-0.0145,0.0530212222,4.34,-0.06,4.3404147267
2021-02-12 22:00:00,4.1095,0.6055,4.1538681371,0.0495,-0.0145,0.0515800349,4.06,0.62,4.10706708,4.1895,0.6055,4.233029707,0.0495,-0.0145,0.0515800349,4.14,0.62,4.1861676985
2021-02-12 22:30:00,4.0205,-0.0345,4.0206480199,0.0505,-0.0145,0.052540460600000005,3.9699999999999998,-0.02,3.9700503775,3.9905,-0.0345,3.9906491326999998,0.0505,-0.0145,0.052540460600000005,3.94,-0.02,3.9400507611
2021-02-12 23:00:00,3.698,-0.035,3.6981656264,0.048,-0.015,0.0502891638,3.65,-0.02,3.6500547941,3.678,-0.035,3.678166527,0.048,-0.015,0.0502891638,3.63,-0.02,3.630055096
2021-02-12 23:30:00,3.419,0.434,3.4464354049,0.049,-0.016,0.051546095900000005,3.37,0.45,3.3999117636,3.479,0.434,3.5059659154,0.049,-0.016,0.051546095900000005,3.43,0.45,3.4593930103
2021-02-13 00:00:00,3.297,-0.1335,3.2997016911,0.047,-0.0135,0.048900409000000006,3.25,-0.12,3.2522146301,3.257,-0.1335,3.2597348435,0.047,-0.0135,0.048900409000000006,3.21,-0.12,3.2122422076
2021-02-13 00:30:00,3.898,-0.035,3.8981571287000003,0.048,-0.015,0.0502891638,3.85,-0.02,3.8500519477,3.858,-0.035,3.8581587577,0.048,-0.015,0.0502891638,3.81,-0.02,3.8100524931
2021-02-13 01:00:00,4.3375,0.0645,4.3379795412,0.0475,-0.0155,0.049964987700000005,4.29,0.08,4.2907458559,4.2875,0.0645,4.2879851329,0.0475,-0.0155,0.049964987700000005,4.24,0.08,4.2407546498
2021-02-13 01:30:00,4.3385,0.035500000000000004,4.3386452379,0.0485,-0.0145,0.050621141800000005,4.29,0.05,4.2902913654,4.2885,0.035500000000000004,4.2886469311,0.0485,-0.0145,0.050621141800000005,4.24,0.05,4.2402948011
2021-02-13 02:00:00,4.248,0.005,4.2480029426,0.048,-0.015,0.0502891638,4.2,0.02,4.2000476188,4.198,0.005,4.1980029776,0.048,-0.015,0.0502891638,4.15,0.02,4.1500481925
2021-02-13 02:30:00,4.1585,0.0055000000000000005,4.1585036371,0.0485,-0.0145,0.050621141800000005,4.11,0.02,4.1100486615,4.0985,0.0055000000000000005,4.0985036904,0.0485,-0.0145,0.050621141800000005,4.05,0.02,4.0500493824
2021-02-13 03:00:00,4.118,0.0035,4.1180014874,0.048,-0.0165,0.050756772900000004,4.07,0.02,4.0700491398,4.068,0.0035,4.0680015057,0.048,-0.0165,0.050756772900000004,4.02,0.02,4.0200497509
2021-02-13 03:30:00,4.058,0.005,4.0580030803,0.048,-0.015,0.0502891638,4.01,0.02,4.010049875,4.008,0.005,4.0080031188,0.048,-0.015,0.0502891638,3.96,0.02,3.9600505047
2021-02-13 04:00:00,4.018,0.0055000000000000005,4.0180037643,0.048,-0.0145,0.0501422975,3.9699999999999998,0.02,3.9700503775,3.9779999999999998,0.0055000000000000005,3.9780038022,0.048,-0.0145,0.0501422975,3.93,0.02,3.9300508903
2021-02-13 04:30:00,3.9765,0.006500000000000001,3.9765053125,0.0465,-0.0135,0.0484200372,3.93,0.02,3.9300508903,3.9365,0.006500000000000001,3.9365053664,0.0465,-0.0135,0.0484200372,3.89,0.02,3.8900514135
2021-02-13 05:00:00,3.948,0.0055000000000000005,3.9480038311000003,0.048,-0.0145,0.0501422975,3.9,0.02,3.9000512817,3.888,0.0055000000000000005,3.8880038902000003,0.048,-0.0145,0.0501422975,3.84,0.02,3.840052083
2021-02-13 05:30:00,3.948,0.3645,3.9647905682,0.048,-0.0155,0.050440559100000004,3.9,0.38,3.9184690888,3.958,0.3645,3.9747483254000002,0.048,-0.0155,0.050440559100000004,3.91,0.38,3.9284220751000003
2021-02-13 06:00:00,4.029,0.7945,4.1065887608,0.049,-0.0155,0.0513930929,3.98,0.81,4.0615883593,4.119,0.7945,4.194924463,0.049,-0.0155,0.0513930929,4.07,0.81,4.1498192732
2021-02-13 06:30:00,4.238,0.845,4.3214197898,0.048,-0.015,0.0502891638,4.19,0.86,4.2773473088,4.328,0.845,4.4097175647,0.048,-0.015,0.0502891638,4.28,0.86,4.3655469302
2021-02-13 07:00:00,4.409,0.874,4.4947922088,0.049,-0.016,0.051546095900000005,4.36,0.89,4.4499101115,4.509,0.874,4.5929246674,0.049,-0.016,0.051546095900000005,4.46,0.89,4.5479335967
2021-02-13 07:30:00,4.538,0.4335,4.5586583827,0.048,-0.0165,0.050756772900000004,4.49,0.45,4.5124937673000005,4.548,0.4335,4.5686131648,0.048,-0.0165,0.050756772900000004,4.5,0.45,4.5224440295
2021-02-13 08:00:00,4.6775,0.166,4.6804446637,0.0475,-0.014,0.0495201979,4.63,0.18,4.633497599,4.6275,0.166,4.6304764604,0.0475,-0.014,0.0495201979,4.58,0.18,4.5835357531
2021-02-13 08:30:00,4.9175,0.1645,4.9202506542,0.0475,-0.0155,0.049964987700000005,4.87,0.18,4.8733253534,4.8575,0.1645,4.860284611,0.0475,-0.0155,0.049964987700000005,4.8100000000000005,0.18,4.8133668051
2021-02-13 09:00:00,5.1175,0.166,5.1201916224,0.0475,-0.014,0.0495201979,5.07,0.18,5.07319426,5.0575,0.166,5.0602235376,0.0475,-0.014,0.0495201979,5.01,0.18,5.0132324901
2021-02-13 09:30:00,5.327,0.20550000000000002,5.3309623193,0.047,-0.0145,0.049185872000000005,5.28,0.22,5.2845813458,5.277,0.20550000000000002,5.2809998343,0.047,-0.0145,0.049185872000000005,5.23,0.22,5.234625106
2021-02-13 10:00:00,5.3870000000000005,0.20700000000000002,5.3909756074,0.047,-0.013000000000000001,0.0487647414,5.34,0.22,5.3445299138,5.337,0.20700000000000002,5.3410128253,0.047,-0.013000000000000001,0.0487647414,5.29,0.22,5.2945726929
2021-02-13 10:30:00,5.386,0.214,5.3902497159,0.046,-0.006,0.046389654,5.34,0.22,5.3445299138,5.336,0.214,5.3402895053,0.046,-0.006,0.046389654,5.29,0.22,5.2945726929
2021-02-13 11:00:00,5.4655000000000005,0.21450000000000002,5.4697075333,0.0455,-0.0055000000000000005,0.045831212100000004,5.42,0.22,5.4244631071,5.4055,0.21450000000000002,5.4097541996,0.0455,-0.0055000000000000005,0.045831212100000004,5.36,0.22,5.3645130254
2021-02-13 11:30:00,5.419,0.214,5.4232238567,0.049,-0.006,0.0493659802,5.37,0.22,5.3745046283,5.359,0.214,5.3632711101,0.049,-0.006,0.0493659802,5.31,0.22,5.3145554847
2021-02-13 12:00:00,5.4475,0.216,5.4517806495,0.0475,-0.004,0.0476681235,5.4,0.22,5.4044796234,5.3875,0.216,5.3918282845,0.0475,-0.004,0.0476681235,5.34,0.22,5.3445299138
2021-02-13 12:30:00,5.3575,0.17200000000000001,5.3602602782,0.0475,-0.008,0.0481689734,5.31,0.18,5.3130499715,5.2975,0.17200000000000001,5.3002915250000004,0.0475,-0.008,0.0481689734,5.25,0.18,5.253084808
2021-02-13 13:00:00,5.0255,0.077,5.0260898569,0.0455,-0.003,0.0455987938,4.98,0.08,4.9806425288,4.9655000000000005,0.077,4.9660969835,0.0455,-0.003,0.0455987938,4.92,0.08,4.9206503635
2021-02-13 13:30:00,5.066,0.0695,5.0664767097,0.046,-0.0105,0.0471831538,5.02,0.08,5.0206374097,5.006,0.0695,5.0064824228,0.046,-0.0105,0.0471831538,4.96,0.08,4.9606451193000005
2021-02-13 14:00:00,4.9765,0.047,4.9767219382,0.0465,-0.013000000000000001,0.0482830198,4.93,0.06,4.930365098,4.9065,0.047,4.9067251043999995,0.0465,-0.013000000000000001,0.0482830198,4.86,0.06,4.8603703563
2021-02-13 14:30:00,4.82,0.0165,4.8200282416,0.05,-0.0135,0.0517904431,4.77,0.03,4.7700943387,4.76,0.0165,4.7600285976,0.05,-0.0135,0.0517904431,4.71,0.03,4.7100955404
2021-02-13 15:00:00,4.7595,0.018500000000000003,4.7595359543,0.0495,-0.0115,0.0508183038,4.71,0.03,4.7100955404,4.6995000000000005,0.018500000000000003,4.6995364133,0.0495,-0.0115,0.0508183038,4.65,0.03,4.6500967732
2021-02-13 15:30:00,4.8175,0.016,4.8175265697,0.0475,-0.014,0.0495201979,4.77,0.03,4.7700943387,4.7575,0.016,4.7575269048,0.0475,-0.014,0.0495201979,4.71,0.03,4.7100955404
2021-02-13 16:00:00,4.7575,0.0155,4.7575252495,0.0475,-0.0145,0.0496638702,4.71,0.03,4.7100955404,4.6975,0.0155,4.697525572,0.0475,-0.0145,0.0496638702,4.65,0.03,4.6500967732
2021-02-13 16:30:00,4.937,0.015,4.9370227871,0.047,-0.015,0.0493355855,4.89,0.03,4.8900920237,4.877,0.015,4.8770230674,0.047,-0.015,0.0493355855,4.83,0.03,4.8300931668
2021-02-13 17:00:00,5.1565,0.0175,5.1565296954,0.0465,-0.0125,0.0481508048,5.11,0.03,5.1100880619,5.1065,0.0175,5.1065299862,0.0465,-0.0125,0.0481508048,5.06,0.03,5.060088932
2021-02-13 17:30:00,5.3465,0.05,5.3467337927,0.0465,-0.01,0.047563116,5.3,0.06,5.3003396118,5.2865,0.05,5.2867364461,0.0465,-0.01,0.047563116,5.24,0.06,5.2403435002
2021-02-13 18:00:00,5.6165,0.0695,5.6169299889,0.0465,-0.0105,0.0476707457,5.57,0.08,5.5705744767,5.5565,0.0695,5.5569346316,0.0465,-0.0105,0.0476707457,5.51,0.08,5.5105807316
2021-02-13 18:30:00,5.5355,0.07200000000000001,5.5359682306,0.0455,-0.008,0.0461979437,5.49,0.08,5.490582847,5.4755,0.07200000000000001,5.475973361,0.0455,-0.008,0.0461979437,5.43,0.08,5.4305892866
2021-02-13 19:00:00,5.477,0.036500000000000005,5.4771216209,0.047,-0.0135,0.048900409000000006,5.43,0.05,5.4302301977,5.407,0.036500000000000005,5.4071231954,0.047,-0.0135,0.048900409000000006,5.36,0.05,5.3602332039
2021-02-13 19:30:00,5.4165,0.007,5.4165045232,0.0465,-0.013000000000000001,0.0482830198,5.37,0.02,5.3700372438,5.3665,0.007,5.3665045654,0.0465,-0.013000000000000001,0.0482830198,5.32,0.02,5.3200375939
2021-02-13 20:00:00,5.1065,-0.022,5.1065473904,0.0465,-0.012,0.0480234318,5.06,-0.01,5.0600098814,5.0565,-0.022,5.056547859,0.0465,-0.012,0.0480234318,5.01,-0.01,5.01000998
2021-02-13 20:30:00,4.7755,-0.0475,4.775736226,0.0455,-0.007500000000000001,0.046113989200000004,4.73,-0.04,4.7301691302,4.7255,-0.0475,4.7257387253,0.0455,-0.007500000000000001,0.046113989200000004,4.68,-0.04,4.680170937
2021-02-13 21:00:00,4.567,-0.052500000000000005,4.5673017472,0.047,-0.0125,0.048633836,4.52,-0.04,4.5201769877,4.517,-0.052500000000000005,4.5173050871000004,0.047,-0.0125,0.048633836,4.47,-0.04,4.4701789673
2021-02-13 21:30:00,4.2665,0.421,4.2872209239,0.0465,-0.009000000000000001,0.0473629602,4.22,0.43,4.2418510111,4.3065,0.421,4.3270293794,0.0465,-0.009000000000000001,0.0473629602,4.26,0.43,4.2816468794
2021-02-13 22:00:00,4.0465,0.219,4.0524218993,0.0465,-0.011,0.0477833653,4.0,0.23,4.0066070434,4.0665,0.219,4.0723928163,0.0465,-0.011,0.0477833653,4.02,0.23,4.0265742263
2021-02-13 22:30:00,4.226,-0.0395,4.2261845972,0.046,-0.0095,0.0469707356,4.18,-0.03,4.1801076541,4.166,-0.0395,4.1661872558,0.046,-0.0095,0.0469707356,4.12,-0.03,4.1201092219
2021-02-13 23:00:00,4.187,-0.002,4.1870004777,0.047,-0.012,0.0485077313,4.14,0.01,4.1400120773,4.1370000000000005,-0.002,4.1370004834,0.047,-0.012,0.0485077313,4.09,0.01,4.0900122249
2021-02-13 23:30:00,3.9175,-0.004,3.9175020421,0.0475,-0.014,0.0495201979,3.87,0.01,3.8700129199,3.8775,-0.004,3.8775020632,0.0475,-0.014,0.0495201979,3.83,0.01,3.8300130548
2021-02-14 00:00:00,3.7285,-0.005,3.7285033525999998,0.0485,-0.015,0.0507666229,3.68,0.01,3.6800135869,3.6885,-0.005,3.6885033889,0.0485,-0.015,0.0507666229,3.64,0.01,3.6400137362000002
2021-02-14 00:30:00,3.888,-0.0035,3.8880015754,0.048,-0.0135,0.0498623104,3.84,0.01,3.8400130208,3.848,-0.0035,3.8480015917,0.048,-0.0135,0.0498623104,3.8,0.01,3.8000131579
2021-02-14 01:00:00,4.158,0.7065,4.2175948419000004,0.048,-0.0135,0.0498623104,4.11,0.72,4.1725891243,4.238,0.7065,4.2964853369,0.048,-0.0135,0.0498623104,4.19,0.72,4.2514115303
2021-02-14 01:30:00,4.1585,0.755,4.2264816633,0.0485,-0.015,0.0507666229,4.11,0.77,4.1815069054,4.2685,0.755,4.3347568848,0.0485,-0.015,0.0507666229,4.22,0.77,4.2896736473
2021-02-14 02:00:00,4.0975,0.3985,4.1168323381,0.0475,-0.0115,0.0488722825,4.05,0.41000000000000003,4.0707001855,4.1275,0.3985,4.1466924771,0.0475,-0.0115,0.0488722825,4.08,0.41000000000000003,4.1005487438
2021-02-14 02:30:00,4.049,-0.0045000000000000005,4.0490025006,0.049,-0.0145,0.0511003914,4.0,0.01,4.0000125,4.009,-0.0045000000000000005,4.0090025256,0.049,-0.0145,0.0511003914,3.96,0.01,3.9600126262
2021-02-14 03:00:00,4.0175,-0.0055000000000000005,4.0175037648,0.0475,-0.0155,0.049964987700000005,3.9699999999999998,0.01,3.9700125944,3.9575,-0.0055000000000000005,3.9575038219,0.0475,-0.0155,0.049964987700000005,3.91,0.01,3.9100127877
2021-02-14 03:30:00,3.949,-0.0045000000000000005,3.9490025639,0.049,-0.0145,0.0511003914,3.9,0.01,3.9000128205,3.909,-0.0045000000000000005,3.9090025902,0.049,-0.0145,0.0511003914,3.86,0.01,3.8600129533
2021-02-14 04:00:00,3.8369999999999997,-0.004,3.837002085,0.047,-0.014,0.0490407993,3.79,0.01,3.7900131926,3.787,-0.004,3.7870021125,0.047,-0.014,0.0490407993,3.74,0.01,3.740013369
2021-02-14 04:30:00,3.8385,-0.0045000000000000005,3.8385026377,0.0485,-0.0145,0.050621141800000005,3.79,0.01,3.7900131926,3.7885,-0.0045000000000000005,3.7885026726,0.0485,-0.0145,0.050621141800000005,3.74,0.01,3.740013369
2021-02-14 05:00:00,3.8369999999999997,-0.0045000000000000005,3.8370026388,0.047,-0.0145,0.049185872000000005,3.79,0.01,3.7900131926,3.787,-0.0045000000000000005,3.7870026736,0.047,-0.0145,0.049185872000000005,3.74,0.01,3.740013369
2021-02-14 05:30:00,3.8385,-0.0045000000000000005,3.8385026377,0.0485,-0.0145,0.050621141800000005,3.79,0.01,3.7900131926,3.7885,-0.0045000000000000005,3.7885026726,0.0485,-0.0145,0.050621141800000005,3.74,0.01,3.740013369
2021-02-14 06:00:00,3.888,0.0645,3.8885349747999998,0.048,-0.0155,0.050440559100000004,3.84,0.08,3.8408332429,3.838,0.0645,3.8385419432,0.048,-0.0155,0.050440559100000004,3.79,0.08,3.7908442331
2021-02-14 06:30:00,4.0185,0.064,4.0190096106,0.0485,-0.016,0.051071029000000004,3.9699999999999998,0.08,3.9708059635,3.9685,0.064,3.9690160305,0.0485,-0.016,0.051071029000000004,3.92,0.08,3.9208162415
2021-02-14 07:00:00,4.1485,0.065,4.149009189,0.0485,-0.015,0.0507666229,4.1,0.08,4.1007804135,4.0985,0.065,4.0990154001,0.0485,-0.015,0.0507666229,4.05,0.08,4.0507900464
2021-02-14 07:30:00,4.228,0.0955,4.2290784162,0.048,-0.0145,0.0501422975,4.18,0.11,4.1814471179,4.178,0.0955,4.1790913187,0.048,-0.0145,0.0501422975,4.13,0.11,4.1314646313
2021-02-14 08:00:00,4.2285,0.1245,4.2303324337,0.0485,-0.0155,0.0509165985,4.18,0.14,4.1823438405,4.1785,0.1245,4.180354351,0.0485,-0.0155,0.0509165985,4.13,0.14,4.1323722001
2021-02-14 08:30:00,4.417,0.1255,4.4187825529,0.047,-0.0145,0.049185872000000005,4.37,0.14,4.3722419878,4.367,0.1255,4.3688029539,0.047,-0.0145,0.049185872000000005,4.32,0.14,4.3222679232
2021-02-14 09:00:00,4.619,0.1255,4.620704627,0.049,-0.0145,0.0511003914,4.57,0.14,4.5721439172,4.569,0.1255,4.5707232743,0.049,-0.0145,0.0511003914,4.52,0.14,4.5221676217999995
2021-02-14 09:30:00,4.8775,0.1245,4.8790886956,0.0475,-0.0155,0.049964987700000005,4.83,0.14,4.8320285595,4.8275,0.1245,4.8291051448,0.0475,-0.0155,0.049964987700000005,4.78,0.14,4.7820497697
2021-02-14 10:00:00,5.0585,0.155,5.0608741587,0.0485,-0.015,0.0507666229,5.01,0.17,5.0128834018,5.0085,0.155,5.0108978487,0.0485,-0.015,0.0507666229,4.96,0.17,4.9629124514
2021-02-14 10:30:00,5.237,0.156,5.2393229524,0.047,-0.014,0.0490407993,5.19,0.17,5.192783454,5.187,0.156,5.1893453344000005,0.047,-0.014,0.0490407993,5.14,0.17,5.1428105157
2021-02-14 11:00:00,5.3475,0.17550000000000002,5.3503790987,0.0475,-0.0145,0.0496638702,5.3,0.19,5.3034045669,5.2875,0.17550000000000002,5.2904117515,0.0475,-0.0145,0.0496638702,5.24,0.19,5.243443525
2021-02-14 11:30:00,5.4075,0.176,5.410363412,0.0475,-0.014,0.0495201979,5.36,0.19,5.3633664801,5.3375,0.176,5.3404009447,0.0475,-0.014,0.0495201979,5.29,0.19,5.2934109986
2021-02-14 12:00:00,5.658,0.17650000000000002,5.6607522689,0.048,-0.0135,0.0498623104,5.61,0.19,5.6132165467,5.598,0.17650000000000002,5.6007817535,0.048,-0.0135,0.0498623104,5.55,0.19,5.5532512999
2021-02-14 12:30:00,5.737,0.20550000000000002,5.7406793369999995,0.047,-0.0145,0.049185872000000005,5.69,0.22,5.6942514872,5.667,0.20550000000000002,5.6707247553,0.047,-0.0145,0.049185872000000005,5.62,0.22,5.6243044014
2021-02-14 13:00:00,5.6475,0.20700000000000002,5.6512923522000005,0.0475,-0.013000000000000001,0.049246827300000004,5.6,0.22,5.6043197625,5.5875,0.20700000000000002,5.5913330477,0.0475,-0.013000000000000001,0.049246827300000004,5.54,0.22,5.5443665103
2021-02-14 13:30:00,5.6475,0.20600000000000002,5.6512558118000005,0.0475,-0.014,0.0495201979,5.6,0.22,5.6043197625,5.5875,0.20600000000000002,5.5912961154000005,0.0475,-0.014,0.0495201979,5.54,0.22,5.5443665103
2021-02-14 14:00:00,5.5975,0.14550000000000002,5.5993907258,0.0475,-0.0145,0.0496638702,5.55,0.16,5.5523058273,5.5375,0.14550000000000002,5.5394112052,0.0475,-0.0145,0.0496638702,5.49,0.16,5.492331017
2021-02-14 14:30:00,5.4375,0.145,5.4394329898,0.0475,-0.015,0.0498121471,5.39,0.16,5.3923742452,5.3775,0.145,5.3794545495,0.0475,-0.015,0.0498121471,5.33,0.16,5.3324009602
2021-02-14 15:00:00,5.1775,0.076,5.1780577681,0.0475,-0.014,0.0495201979,5.13,0.09,5.1307894129000005,5.1075,0.076,5.1080654117,0.0475,-0.014,0.0495201979,5.06,0.09,5.060800332
2021-02-14 15:30:00,4.9075,0.0155,4.9075244778,0.0475,-0.0145,0.0496638702,4.86,0.03,4.8600925917,4.8475,0.0155,4.8475247808,0.0475,-0.0145,0.0496638702,4.8,0.03,4.8000937491
2021-02-14 16:00:00,4.907,0.017,4.9070294476,0.047,-0.013000000000000001,0.0487647414,4.86,0.03,4.8600925917,4.8469999999999995,0.017,4.8470298122,0.047,-0.013000000000000001,0.0487647414,4.8,0.03,4.8000937491
2021-02-14 16:30:00,4.968,0.016,4.9680257648,0.048,-0.014,0.05,4.92,0.03,4.9200914626,4.908,0.016,4.9080260798,0.048,-0.014,0.05,4.86,0.03,4.8600925917
2021-02-14 17:00:00,5.04,0.0165,5.0400270089,0.05,-0.0135,0.0517904431,4.99,0.03,4.9900901795,4.98,0.0165,4.9800273343,0.05,-0.0135,0.0517904431,4.93,0.03,4.930091277
2021-02-14 17:30:00,5.3205,0.066,5.3209093443,0.0505,-0.014,0.0524046754,5.27,0.08,5.2706071756,5.2605,0.066,5.2609140128,0.0505,-0.014,0.0524046754,5.21,0.08,5.2106141673
2021-02-14 18:00:00,5.499,0.076,5.4995251613,0.049,-0.004,0.049162994200000004,5.45,0.08,5.4505871243,5.439,0.076,5.439530954,0.049,-0.004,0.049162994200000004,5.39,0.08,5.3905936593
2021-02-14 18:30:00,5.3685,0.0765,5.3690450268,0.0485,-0.0035,0.0486261247,5.32,0.08,5.3206014698,5.3085,0.0765,5.3090511864,0.0485,-0.0035,0.0486261247,5.26,0.08,5.2606083298
2021-02-14 19:00:00,5.1885,0.0785,5.1890938034,0.0485,-0.0015,0.048523190300000005,5.14,0.08,5.1406225304,5.1285,0.0785,5.1291007496,0.0485,-0.0015,0.048523190300000005,5.08,0.08,5.0806298822
2021-02-14 19:30:00,4.8795,0.003,4.8795009222,0.0495,-0.007,0.0499924994,4.83,0.01,4.830010352,4.8195,0.003,4.8195009337,0.0495,-0.007,0.0499924994,4.77,0.01,4.7700104822
2021-02-14 20:00:00,4.739,0.089,4.7398356512,0.049,-0.001,0.049010203,4.69,0.09,4.69086346,4.699,0.089,4.6998427633,0.049,-0.001,0.049010203,4.65,0.09,4.6508708862
2021-02-14 20:30:00,4.9795,0.085,4.9802254216,0.0495,-0.005,0.0497518844,4.93,0.09,4.9308214326,4.9295,0.085,4.9302327785,0.0495,-0.005,0.0497518844,4.88,0.09,4.8808298475
2021-02-14 21:00:00,4.779,0.08600000000000001,4.7797737394,0.049,-0.004,0.049162994200000004,4.73,0.09,4.7308561593,4.729,0.08600000000000001,4.7297819189,0.049,-0.004,0.049162994200000004,4.68,0.09,4.6808653046
2021-02-14 21:30:00,4.539,0.1375,4.5410821673,0.049,-0.0025,0.0490637341,4.49,0.14,4.4921820978,4.509,0.1375,4.5110960143,0.049,-0.0025,0.0490637341,4.46,0.14,4.4621967684
2021-02-14 22:00:00,4.2395,0.8145,4.3170326035,0.0495,-0.0055000000000000005,0.0498046183,4.19,0.8200000000000001,4.2694847464,4.3395,0.8145,4.4152769449000004,0.0495,-0.0055000000000000005,0.0498046183,4.29,0.8200000000000001,4.3676652802
2021-02-14 22:30:00,4.02,0.6875,4.0783644087,0.05,-0.0025,0.050062461,3.9699999999999998,0.6900000000000001,4.0295161,4.09,0.6875,4.1473794437,0.05,-0.0025,0.050062461,4.04,0.6900000000000001,4.0984997255
2021-02-14 23:00:00,3.7800000000000002,0.5265000000000001,3.8164908293,0.05,-0.0035,0.0501223503,3.73,0.53,3.7674659919,3.83,0.5265000000000001,3.8660189149,0.05,-0.0035,0.0501223503,3.7800000000000002,0.53,3.8169752423
2021-02-14 23:30:00,3.5495,0.017,3.5495407097,0.0495,-0.003,0.0495908258,3.5,0.02,3.5000571424,3.5095,0.017,3.5095411737,0.0495,-0.003,0.0495908258,3.46,0.02,3.460057803
2021-02-15 00:00:00,3.3895,0.0175,3.389545176,0.0495,-0.0025,0.049563091100000005,3.34,0.02,3.3400598797,3.3495,0.0175,3.3495457155,0.0495,-0.0025,0.049563091100000005,3.3,0.02,3.3000606055
2021-02-15 00:30:00,3.5495,0.0175,3.5495431396,0.0495,-0.0025,0.049563091100000005,3.5,0.02,3.5000571424,3.5095,0.0175,3.5095436313,0.0495,-0.0025,0.049563091100000005,3.46,0.02,3.460057803
2021-02-15 01:00:00,3.8695,0.017,3.8695373431,0.0495,-0.003,0.0495908258,3.8200000000000003,0.02,3.8200523557,3.8295,0.017,3.8295377332,0.0495,-0.003,0.0495908258,3.7800000000000002,0.02,3.7800529097
2021-02-15 01:30:00,3.8995,0.019,3.8995462877,0.0495,-0.001,0.049510099999999994,3.85,0.02,3.8500519477,3.8295,0.019,3.8295471338000002,0.0495,-0.001,0.049510099999999994,3.7800000000000002,0.02,3.7800529097
2021-02-15 02:00:00,3.8,0.017,3.8000380261,0.05,-0.003,0.050089919100000005,3.75,0.02,3.7500533330000003,3.76,0.017,3.7600384307,0.05,-0.003,0.050089919100000005,3.71,0.02,3.710053908
2021-02-15 02:30:00,3.73,0.018000000000000002,3.7300434314,0.05,-0.002,0.050039984,3.68,0.02,3.6800543474,3.69,0.018000000000000002,3.6900439022000002,0.05,-0.002,0.050039984,3.64,0.02,3.6400549446
2021-02-15 03:00:00,3.68,0.018500000000000003,3.6800465011,0.05,-0.0015,0.0500224949,3.63,0.02,3.630055096,3.63,0.018500000000000003,3.6300471416,0.05,-0.0015,0.0500224949,3.58,0.02,3.5800558655
2021-02-15 03:30:00,3.62,0.0195,3.6200525203,0.05,-0.0005,0.050002499900000004,3.5700000000000003,0.02,3.570056022,3.58,0.0195,3.5800531071,0.05,-0.0005,0.050002499900000004,3.5300000000000002,0.02,3.5300566568000002
2021-02-15 04:00:00,3.54,-0.002,3.540000565,0.05,-0.002,0.050039984,3.49,0.0,3.49,3.5,-0.002,3.5000005714,0.05,-0.002,0.050039984,3.45,0.0,3.45
2021-02-15 04:30:00,3.56,0.0175,3.5600430124,0.05,-0.0025,0.050062461,3.51,0.02,3.5100569796,3.5300000000000002,0.0175,3.5300433779000002,0.05,-0.0025,0.050062461,3.48,0.02,3.4800574708
2021-02-15 05:00:00,3.56,0.0195,3.5600534055,0.05,-0.0005,0.050002499900000004,3.51,0.02,3.5100569796,3.5300000000000002,0.0195,3.5300538594,0.05,-0.0005,0.050002499900000004,3.48,0.02,3.4800574708
2021-02-15 05:30:00,3.63,0.036500000000000005,3.6301835009,0.05,-0.0035,0.0501223503,3.58,0.04,3.5802234566999998,3.59,0.036500000000000005,3.5901855453,0.05,-0.0035,0.0501223503,3.54,0.04,3.5402259815
2021-02-15 06:00:00,3.77,0.0995,3.7713128019,0.05,-0.0005,0.050002499900000004,3.7199999999999998,0.1,3.7213438433,3.7199999999999998,0.0995,3.7213304409,0.05,-0.0005,0.050002499900000004,3.67,0.1,3.671362145
2021-02-15 06:30:00,4.09,0.26,4.0982557265,0.05,0.0,0.05,4.04,0.26,4.0483576917,4.04,0.26,4.0483576917,0.05,0.0,0.05,3.99,0.26,3.9984622044
2021-02-15 07:00:00,4.37,0.26,4.3777277211,0.05,0.0,0.05,4.32,0.26,4.3278170017,4.32,0.26,4.3278170017,0.05,0.0,0.05,4.27,0.26,4.2779083674
2021-02-15 07:30:00,4.65,0.35000000000000003,4.6631534395,0.05,0.0,0.05,4.6,0.35000000000000003,4.6132960018,4.6,0.35000000000000003,4.6132960018,0.05,0.0,0.05,4.55,0.35000000000000003,4.5634416836
2021-02-15 08:00:00,4.77,0.35000000000000003,4.7828234339,0.05,0.0,0.05,4.72,0.35000000000000003,4.7329589054,4.71,0.35000000000000003,4.7229863434,0.05,0.0,0.05,4.66,0.35000000000000003,4.6731252926
2021-02-15 08:30:00,5.03,0.47000000000000003,5.0519105297,0.05,0.0,0.05,4.98,0.47000000000000003,5.0021295465,4.98,0.47000000000000003,5.0021295465,0.05,0.0,0.05,4.93,0.47000000000000003,4.9523529761
2021-02-15 09:00:00,5.229,0.47000000000000003,5.2500800946,0.039,0.0,0.039,5.19,0.47000000000000003,5.2112378568,5.179,0.47000000000000003,5.2002827808,0.039,0.0,0.039,5.14,0.47000000000000003,5.1614435965
2021-02-15 09:30:00,5.1625,0.5115000000000001,5.1877777998,0.052500000000000005,0.0015,0.0525214242,5.11,0.51,5.1353870351,5.1125,0.5115000000000001,5.1380237932,0.052500000000000005,0.0015,0.0525214242,5.06,0.51,5.0856366366
2021-02-15 10:00:00,5.243,0.509,5.2676493809,0.063,-0.001,0.063007936,5.18,0.51,5.205045629,5.193,0.509,5.2178855871,0.063,-0.001,0.063007936,5.13,0.51,5.1552885467
2021-02-15 10:30:00,5.0545,0.5205000000000001,5.0812292312,0.0745,0.0005,0.0745016778,4.98,0.52,5.0070749944,5.0045,0.5205000000000001,5.0314948574,0.0745,0.0005,0.0745016778,4.93,0.52,4.9573480814
2021-02-15 11:00:00,5.168,0.519,5.1939950905,0.058,-0.001,0.058008620000000004,5.11,0.52,5.1363897827,5.108,0.519,5.1342988811,0.058,-0.001,0.058008620000000004,5.05,0.52,5.0767016851
2021-02-15 11:30:00,5.1985,0.519,5.2243433319,0.0585,-0.001,0.0585085464,5.14,0.52,5.1662365412,5.1385,0.519,5.1646435743,0.0585,-0.001,0.0585085464,5.08,0.52,5.1065448201
2021-02-15 12:00:00,5.198,0.5135000000000001,5.2233022361,0.058,-0.006500000000000001,0.0583630876,5.14,0.52,5.1662365412,5.138,0.5135000000000001,5.1635962516,0.058,-0.006500000000000001,0.0583630876,5.08,0.52,5.1065448201
2021-02-15 12:30:00,5.256,0.516,5.2812680296,0.056,-0.004,0.0561426754,5.2,0.52,5.225935323,5.196,0.516,5.2215583881,0.056,-0.004,0.0561426754,5.14,0.52,5.1662365412
2021-02-15 13:00:00,5.2085,0.46950000000000003,5.2296178159,0.0585,-0.0005,0.058502136700000006,5.15,0.47000000000000003,5.171402131,5.1585,0.46950000000000003,5.1798216668,0.0585,-0.0005,0.058502136700000006,5.1,0.47000000000000003,5.1216110747
2021-02-15 13:30:00,5.208,0.439,5.2264696498,0.058,-0.001,0.058008620000000004,5.15,0.44,5.1687619407,5.158,0.439,5.1766480468000005,0.058,-0.001,0.058008620000000004,5.1,0.44,5.1189452038
2021-02-15 14:00:00,5.122,0.4355,5.1404809357,0.062,-0.0045000000000000005,0.0621630919,5.06,0.44,5.0790944075,5.062,0.4355,5.0806991891,0.062,-0.0045000000000000005,0.0621630919,5.0,0.44,5.0193226635
2021-02-15 14:30:00,5.0855,0.46950000000000003,5.1071264425,0.0555,-0.0005,0.055502252200000005,5.03,0.47000000000000003,5.0519105297,5.0255,0.46950000000000003,5.0473835301,0.0555,-0.0005,0.055502252200000005,4.97,0.47000000000000003,4.9921738752
2021-02-15 15:00:00,4.955,0.39,4.9703244361,0.055,0.0,0.055,4.9,0.39,4.9154959058,4.905,0.39,4.9204801595,0.055,0.0,0.055,4.85,0.39,4.865655146
2021-02-15 15:30:00,4.9935,0.39,5.0087066444,0.053500000000000006,0.0,0.053500000000000006,4.94,0.39,4.9553708237,4.9435,0.39,4.9588599748,0.053500000000000006,0.0,0.053500000000000006,4.89,0.39,4.9055274946
2021-02-15 16:00:00,4.9145,0.35000000000000003,4.9269473561,0.0545,0.0,0.0545,4.86,0.35000000000000003,4.8725865821,4.8545,0.35000000000000003,4.8671008054,0.0545,0.0,0.0545,4.8,0.35000000000000003,4.8127435003
2021-02-15 16:30:00,4.443,0.1705,4.4462702628,0.053,0.0005,0.053002358400000005,4.39,0.17,4.3932903387,4.393,0.1705,4.3963074563,0.053,0.0005,0.053002358400000005,4.34,0.17,4.3433282169
