Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 17:00:00,4.533,0.099,4.5340809433,0.053,-0.001,0.0530094331,4.48,0.1,4.4811159324,4.483,0.099,4.4840929964,0.053,-0.001,0.0530094331,4.43,0.1,4.4311285244
2021-02-15 17:30:00,4.763,0.08,4.7636717981,0.053,0.0,0.053,4.71,0.08,4.7106793565,4.703,0.08,4.7036803675000005,0.053,0.0,0.053,4.65,0.08,4.6506881211
2021-02-15 18:00:00,5.153,0.0985,5.1539413316000005,0.053,-0.0015,0.0530212222,5.1,0.1,5.1009802979,5.103,0.0985,5.1039505532,0.053,-0.0015,0.0530212222,5.05,0.1,5.050990002
2021-02-15 18:30:00,5.2685,0.1,5.2694489513,0.0485,0.0,0.0485,5.22,0.1,5.2209577665,5.2085,0.1,5.2094598808,0.0485,0.0,0.0485,5.16,0.1,5.1609689013
2021-02-15 19:00:00,5.113,0.0695,5.1134723281,0.053,-0.0005,0.053002358400000005,5.06,0.07,5.0604841666,5.053,0.0695,5.053477936,0.053,-0.0005,0.053002358400000005,5.0,0.07,5.000489976
2021-02-15 19:30:00,4.833,0.03,4.833093109,0.053,0.0,0.053,4.78,0.03,4.7800941413,4.783,0.03,4.7830940823,0.053,0.0,0.053,4.73,0.03,4.7300951365
2021-02-15 20:00:00,4.543,0.03,4.5430990524,0.053,0.0,0.053,4.49,0.03,4.4901002216,4.493,0.03,4.4931001547000005,0.053,0.0,0.053,4.44,0.03,4.4401013502
2021-02-15 20:30:00,4.743,0.09,4.7438538131,0.053,0.0,0.053,4.69,0.09,4.69086346,4.693,0.09,4.6938629081,0.053,0.0,0.053,4.64,0.09,4.6408727627
2021-02-15 21:00:00,4.593,0.09,4.593881692,0.053,0.0,0.053,4.54,0.09,4.5408919829,4.553,0.09,4.5538894365,0.053,0.0,0.053,4.5,0.09,4.50089991
2021-02-15 21:30:00,4.433,0.08950000000000001,4.4339033875,0.053,-0.0005,0.053002358400000005,4.38,0.09,4.38092456,4.383,0.08950000000000001,4.383913691,0.053,-0.0005,0.053002358400000005,4.33,0.09,4.3309352339
2021-02-15 22:00:00,4.223,0.08950000000000001,4.2239483011,0.053,-0.0005,0.053002358400000005,4.17,0.09,4.1709711099,4.183,0.08950000000000001,4.1839573671,0.053,-0.0005,0.053002358400000005,4.13,0.09,4.1309805131
2021-02-15 22:30:00,3.973,0.039,3.9731914125000003,0.053,-0.001,0.0530094331,3.92,0.04,3.9202040763,3.933,0.039,3.9331933591,0.053,-0.001,0.0530094331,3.88,0.04,3.8802061801
2021-02-15 23:00:00,3.623,0.0795,3.6238721349,0.053,-0.0005,0.053002358400000005,3.5700000000000003,0.08,3.570896246,3.583,0.0795,3.5838818689,0.053,-0.0005,0.053002358400000005,3.5300000000000002,0.08,3.5309063992
2021-02-15 23:30:00,3.403,0.14750000000000002,3.4061951280000002,0.053,-0.0025,0.053058929500000004,3.35,0.15,3.3533565274,3.383,0.14750000000000002,3.3862139994,0.053,-0.0025,0.053058929500000004,3.33,0.15,3.3333766664
2021-02-16 00:00:00,3.1525,0.74,3.2381871858,0.052500000000000005,0.0,0.052500000000000005,3.1,0.74,3.1870989944,3.2325,0.74,3.3161206628,0.052500000000000005,0.0,0.052500000000000005,3.18,0.74,3.2649655435
2021-02-16 00:30:00,3.403,0.14850000000000002,3.406238578,0.053,-0.0015,0.0530212222,3.35,0.15,3.3533565274,3.393,0.14850000000000002,3.3962481137,0.053,-0.0015,0.0530212222,3.34,0.15,3.3433665668
2021-02-16 01:00:00,3.753,0.02,3.7530532903,0.053,0.0,0.053,3.7,0.02,3.7000540537,3.713,0.02,3.7130538644,0.053,0.0,0.053,3.66,0.02,3.6600546444
2021-02-16 01:30:00,3.8025,0.0995,3.8038015853,0.052500000000000005,-0.0005,0.0525023809,3.75,0.1,3.7513330964,3.7625,0.0995,3.7638154179,0.052500000000000005,-0.0005,0.0525023809,3.71,0.1,3.7113474642
2021-02-16 02:00:00,3.5925000000000002,0.76,3.6720098379,0.052500000000000005,0.0,0.052500000000000005,3.54,0.76,3.6206629227000002,3.6925,0.76,3.7699013581000003,0.052500000000000005,0.0,0.052500000000000005,3.64,0.76,3.7184943189
2021-02-16 02:30:00,3.5025,0.7585000000000001,3.5836892304,0.052500000000000005,-0.0015,0.0525214242,3.45,0.76,3.5327185,3.6025,0.7585000000000001,3.6814845511,0.052500000000000005,-0.0015,0.0525214242,3.55,0.76,3.6304407446
2021-02-16 03:00:00,3.473,0.758,3.5547563910999997,0.053,-0.002,0.0530377224,3.42,0.76,3.5034268938,3.563,0.758,3.6427370204000002,0.053,-0.002,0.0530377224,3.51,0.76,3.5913367985
2021-02-16 03:30:00,3.403,0.79,3.4934952412,0.053,0.0,0.053,3.35,0.79,3.4418890162,3.503,0.79,3.5909760512,0.053,0.0,0.053,3.45,0.79,3.5392937149
2021-02-16 04:00:00,3.3335,0.783,3.4242241822,0.053500000000000006,-0.007,0.053956000600000005,3.2800000000000002,0.79,3.3737960816,3.4235,0.783,3.5118999487,0.053500000000000006,-0.007,0.053956000600000005,3.37,0.79,3.461358115
2021-02-16 04:30:00,3.333,0.7895000000000001,3.4252298098000002,0.053,-0.0005,0.053002358400000005,3.2800000000000002,0.79,3.3737960816,3.423,0.7895000000000001,3.5128676676,0.053,-0.0005,0.053002358400000005,3.37,0.79,3.461358115
2021-02-16 05:00:00,3.333,0.8170000000000001,3.4316727699,0.053,-0.003,0.0530848378,3.2800000000000002,0.8200000000000001,3.380946613,3.423,0.8170000000000001,3.5191501815,0.053,-0.003,0.0530848378,3.37,0.8200000000000001,3.4683281275
2021-02-16 05:30:00,3.433,0.8170000000000001,3.5288777253,0.053,-0.003,0.0530848378,3.38,0.8200000000000001,3.4780454281,3.523,0.8170000000000001,3.6164924996,0.053,-0.003,0.0530848378,3.47,0.8200000000000001,3.5655714829000003
2021-02-16 06:00:00,3.533,0.836,3.6305626286,0.053,-0.004,0.0531507291,3.48,0.84,3.5799441335999997,3.623,0.836,3.7182018504,0.053,-0.004,0.0531507291,3.5700000000000003,0.84,3.6674923313
2021-02-16 06:30:00,3.863,0.42,3.8857649183,0.053,0.0,0.053,3.81,0.42,3.8330797018,3.863,0.42,3.8857649183,0.053,0.0,0.053,3.81,0.42,3.8330797018
2021-02-16 07:00:00,4.1915,0.25,4.1989489459,0.051500000000000004,0.0,0.051500000000000004,4.14,0.25,4.1475414404,4.1515,0.25,4.1590205878,0.051500000000000004,0.0,0.051500000000000004,4.1,0.25,4.1076148797
2021-02-16 07:30:00,4.523,0.39,4.5397829243,0.053,0.0,0.053,4.47,0.39,4.4869811678,4.473,0.39,4.4899698217,0.053,0.0,0.053,4.42,0.39,4.4371725231
2021-02-16 08:00:00,4.6129999999999995,0.42,4.6320804181,0.053,0.0,0.053,4.5600000000000005,0.42,4.5793012567,4.563,0.42,4.5822886203,0.053,0.0,0.053,4.51,0.42,4.5295143228
2021-02-16 08:30:00,4.8135,0.46,4.835429893,0.053500000000000006,0.0,0.053500000000000006,4.76,0.46,4.7821752373,4.7635000000000005,0.46,4.7856590194,0.053500000000000006,0.0,0.053500000000000006,4.71,0.46,4.7324095343
2021-02-16 09:00:00,4.9235,0.46,4.9449420876,0.053500000000000006,0.0,0.053500000000000006,4.87,0.46,4.8916766042,4.8735,0.46,4.8951611056,0.053500000000000006,0.0,0.053500000000000006,4.82,0.46,4.8419004533
2021-02-16 09:30:00,4.924,0.49050000000000005,4.9483700599,0.054,0.0005,0.0540023148,4.87,0.49,4.8945888489,4.874,0.49050000000000005,4.8986188104,0.054,0.0005,0.0540023148,4.82,0.49,4.8448426186999995
2021-02-16 10:00:00,4.9755,0.5700000000000001,5.0080435551,0.0555,0.0,0.0555,4.92,0.5700000000000001,4.9529082366,4.9355,0.5700000000000001,4.9683055713,0.0555,0.0,0.0555,4.88,0.5700000000000001,4.9131761621
2021-02-16 10:30:00,4.957,0.5685,4.9894930855,0.057,-0.0015,0.0570197334,4.9,0.5700000000000001,4.9330416580000005,4.907,0.5685,4.9398219857,0.057,-0.0015,0.0570197334,4.85,0.5700000000000001,4.883379977
2021-02-16 11:00:00,4.901,0.5705,4.9340927484,0.061,0.0005,0.061002049100000004,4.84,0.5700000000000001,4.8734484711,4.841,0.5705,4.8745001026,0.061,0.0005,0.061002049100000004,4.78,0.5700000000000001,4.8138653907
2021-02-16 11:30:00,4.8425,0.5700000000000001,4.8759313213,0.0625,0.0,0.0625,4.78,0.5700000000000001,4.8138653907,4.7825,0.5700000000000001,4.8163478124,0.0625,0.0,0.0625,4.72,0.5700000000000001,4.754292797
2021-02-16 12:00:00,4.946,0.549,4.9763758901,0.056,-0.001,0.056008927900000005,4.89,0.55,4.9208332628,4.896,0.549,4.926684179,0.056,-0.001,0.056008927900000005,4.84,0.55,4.8711497616
2021-02-16 12:30:00,5.0345,0.551,5.064562296,0.0545,0.001,0.0545091735,4.98,0.55,5.0102794333,4.9745,0.551,5.0049227017,0.0545,0.001,0.0545091735,4.92,0.55,4.9506464224
2021-02-16 13:00:00,5.039,0.5105000000000001,5.0647933077,0.059000000000000004,0.0005,0.0590021186,4.98,0.51,5.0060463442,4.979,0.5105000000000001,5.0051025214,0.059000000000000004,0.0005,0.0590021186,4.92,0.51,4.9463622997000005
2021-02-16 13:30:00,4.9865,0.5095000000000001,5.0124617206,0.0565,-0.0005,0.0565022123,4.93,0.51,4.9563091106,4.9365,0.5095000000000001,4.9627232947,0.0565,-0.0005,0.0565022123,4.88,0.51,4.9065772184
2021-02-16 14:00:00,4.7715,0.5105000000000001,4.7987313428,0.07150000000000001,0.0005,0.0715017482,4.7,0.51,4.7275892377,4.7115,0.5105000000000001,4.739076123,0.07150000000000001,0.0005,0.0715017482,4.64,0.51,4.6679438728000004
2021-02-16 14:30:00,4.612,0.5115000000000001,4.6402776048,0.07200000000000001,0.0015,0.0720156233,4.54,0.51,4.5685555704,4.562,0.5115000000000001,4.5905856108,0.07200000000000001,0.0015,0.0720156233,4.49,0.51,4.5188715406
2021-02-16 15:00:00,4.9905,0.5095000000000001,5.0164410193,0.0505,-0.0005,0.0505024752,4.94,0.51,4.9662561352,4.9405,0.5095000000000001,4.9667021755,0.0505,-0.0005,0.0505024752,4.89,0.51,4.9165231617
2021-02-16 15:30:00,4.885,0.42050000000000004,4.9030648833,0.055,0.0005,0.0550022727,4.83,0.42,4.8482264799,4.835,0.42050000000000004,4.853250998,0.055,0.0005,0.0550022727,4.78,0.42,4.7984164054
2021-02-16 16:00:00,4.6325,0.34,4.6449603066,0.052500000000000005,0.0,0.052500000000000005,4.58,0.34,4.5926027479,4.5825,0.34,4.5950958913,0.052500000000000005,0.0,0.052500000000000005,4.53,0.34,4.5427414630000005
2021-02-16 16:30:00,4.411,0.1505,4.4135667266,0.051000000000000004,0.0005,0.0510024509,4.36,0.15,4.3625795122,4.361,0.1505,4.3635961374,0.051000000000000004,0.0005,0.0510024509,4.31,0.15,4.3126094189
2021-02-16 17:00:00,4.4615,0.09,4.4624076741,0.051500000000000004,0.0,0.051500000000000004,4.41,0.09,4.4109182717,4.4115,0.09,4.4124179596,0.051500000000000004,0.0,0.051500000000000004,4.36,0.09,4.3609288002
2021-02-16 17:30:00,4.6815,0.07,4.6820233073,0.051500000000000004,0.0,0.051500000000000004,4.63,0.07,4.6305291274,4.6315,0.07,4.6320289561,0.051500000000000004,0.0,0.051500000000000004,4.58,0.07,4.5805349033
2021-02-16 18:00:00,4.982,0.07,4.9824917461,0.052000000000000005,0.0,0.052000000000000005,4.93,0.07,4.9304969324000005,4.932,0.07,4.9324967309000005,0.052000000000000005,0.0,0.052000000000000005,4.88,0.07,4.8805020234
2021-02-16 18:30:00,5.0825,0.07,5.0829820234,0.052500000000000005,0.0,0.052500000000000005,5.03,0.07,5.030487054,5.0225,0.07,5.0229877812,0.052500000000000005,0.0,0.052500000000000005,4.97,0.07,4.9704929333
2021-02-16 19:00:00,4.9025,0.04,4.9026631793,0.052500000000000005,0.0,0.052500000000000005,4.85,0.04,4.8501649455999996,4.8525,0.04,4.8526648607,0.052500000000000005,0.0,0.052500000000000005,4.8,0.04,4.8001666638
2021-02-16 19:30:00,4.7325,0.02,4.7325422608,0.052500000000000005,0.0,0.052500000000000005,4.68,0.02,4.6800427348,4.6825,0.02,4.682542712,0.052500000000000005,0.0,0.052500000000000005,4.63,0.02,4.6300431963
2021-02-16 20:00:00,4.533,0.02,4.5330441207,0.053,0.0,0.053,4.48,0.02,4.4800446426,4.483,0.02,4.4830446128,0.053,0.0,0.053,4.43,0.02,4.4300451465
2021-02-16 20:30:00,4.273,0.23,4.2791855534,0.053,0.0,0.053,4.22,0.23,4.2262631248,4.273,0.23,4.2791855534,0.053,0.0,0.053,4.22,0.23,4.2262631248
2021-02-16 21:00:00,3.9535,0.6900000000000001,4.0132608001,0.053500000000000006,0.0,0.053500000000000006,3.9,0.6900000000000001,3.9605681411,4.0535,0.6900000000000001,4.1118076621,0.053500000000000006,0.0,0.053500000000000006,4.0,0.6900000000000001,4.0590762496
2021-02-16 21:30:00,3.7815000000000003,0.44,3.8070122472,0.051500000000000004,0.0,0.051500000000000004,3.73,0.44,3.7558620848,3.8215,0.44,3.8467469698,0.051500000000000004,0.0,0.051500000000000004,3.77,0.44,3.7955895458
2021-02-16 22:00:00,3.6135,-0.09,3.6146206232,0.053500000000000006,0.0,0.053500000000000006,3.56,-0.09,3.5611374587,3.5735,-0.09,3.574633163,0.053500000000000006,0.0,0.053500000000000006,3.52,-0.09,3.5211503802
2021-02-16 22:30:00,3.7135,-0.02,3.7135538572,0.053500000000000006,0.0,0.053500000000000006,3.66,-0.02,3.6600546444,3.6635,-0.02,3.6635545922,0.053500000000000006,0.0,0.053500000000000006,3.61,-0.02,3.6100554012
2021-02-16 23:00:00,3.6835,0.02,3.6835542958,0.053500000000000006,0.0,0.053500000000000006,3.63,0.02,3.630055096,3.6635,0.02,3.6635545922,0.053500000000000006,0.0,0.053500000000000006,3.61,0.02,3.6100554012
2021-02-16 23:30:00,3.451,0.02,3.4510579537,0.051000000000000004,0.0,0.051000000000000004,3.4,0.02,3.400058823,3.411,0.02,3.4110586333,0.051000000000000004,0.0,0.051000000000000004,3.36,0.02,3.3600595233
2021-02-17 00:00:00,3.2435,0.02,3.2435616612000002,0.053500000000000006,0.0,0.053500000000000006,3.19,0.02,3.1900626953,3.2235,0.02,3.2235620438,0.053500000000000006,0.0,0.053500000000000006,3.17,0.02,3.1700630909
2021-02-17 00:30:00,3.4235,0.069,3.4241952704,0.053500000000000006,-0.001,0.05350934500000001,3.37,0.07,3.3707269246,3.3935,0.069,3.3942014156,0.053500000000000006,-0.001,0.05350934500000001,3.34,0.07,3.3407334524
2021-02-17 01:00:00,3.7635,0.04,3.7637125621000003,0.053500000000000006,0.0,0.053500000000000006,3.71,0.04,3.7102156272,3.7235,0.04,3.7237148454,0.053500000000000006,0.0,0.053500000000000006,3.67,0.04,3.6702179772
2021-02-17 01:30:00,3.7640000000000002,0.038,3.7641918123,0.054,-0.002,0.0540370243,3.71,0.04,3.7102156272,3.724,0.038,3.7241938725,0.054,-0.002,0.0540370243,3.67,0.04,3.6702179772
2021-02-17 02:00:00,3.6835,0.07,3.6841650682,0.053500000000000006,0.0,0.053500000000000006,3.63,0.07,3.6306748684,3.6535,0.07,3.6541705283,0.053500000000000006,0.0,0.053500000000000006,3.6,0.07,3.6006804912
2021-02-17 02:30:00,3.5135,0.759,3.5945463205,0.053500000000000006,-0.001,0.05350934500000001,3.46,0.76,3.5424850035,3.6035,0.759,3.682566123,0.053500000000000006,-0.001,0.05350934500000001,3.55,0.76,3.6304407446
2021-02-17 03:00:00,3.4835000000000003,0.76,3.5654413822,0.053500000000000006,0.0,0.053500000000000006,3.43,0.76,3.5131894341,3.5635,0.76,3.6436427171,0.053500000000000006,0.0,0.053500000000000006,3.51,0.76,3.5913367985
2021-02-17 03:30:00,3.404,0.79,3.4944693446,0.054,0.0,0.054,3.35,0.79,3.4418890162,3.4939999999999998,0.79,3.5821970912000003,0.054,0.0,0.054,3.44,0.79,3.5295467131000002
2021-02-17 04:00:00,3.334,0.79,3.4263181405,0.054,0.0,0.054,3.2800000000000002,0.79,3.3737960816,3.424,0.79,3.5139544675,0.054,0.0,0.054,3.37,0.79,3.461358115
2021-02-17 04:30:00,3.384,0.12,3.3861269911000003,0.054,0.0,0.054,3.33,0.12,3.3321614607,3.364,0.12,3.3661396287,0.054,0.0,0.054,3.31,0.12,3.3121745123
2021-02-17 05:00:00,3.384,0.19,3.3893297272,0.054,0.0,0.054,3.33,0.19,3.335416016,3.364,0.19,3.3693613638,0.054,0.0,0.054,3.31,0.19,3.3154486876
2021-02-17 05:30:00,3.384,0.68,3.4516454047,0.054,0.0,0.054,3.33,0.68,3.3987203474,3.464,0.68,3.5301127461,0.054,0.0,0.054,3.41,0.68,3.4771396291
2021-02-17 06:00:00,3.4939999999999998,0.8,3.5844157125000002,0.054,0.0,0.054,3.44,0.8,3.5317984087000003,3.584,0.8,3.6722004303,0.054,0.0,0.054,3.5300000000000002,0.8,3.6195165423
2021-02-17 06:30:00,3.874,0.17,3.8777282009,0.054,0.0,0.054,3.8200000000000003,0.17,3.8237808515,3.834,0.17,3.8377670591,0.054,0.0,0.054,3.7800000000000002,0.17,3.7838208203
2021-02-17 07:00:00,4.1635,0.24,4.1704115205,0.053500000000000006,0.0,0.053500000000000006,4.11,0.24,4.1170013359,4.1235,0.24,4.1304784529,0.053500000000000006,0.0,0.053500000000000006,4.07,0.24,4.0770700264
2021-02-17 07:30:00,4.414,0.3795,4.430283992,0.054,-0.0005,0.0540023148,4.36,0.38,4.3765283045,4.374,0.3795,4.3904323534,0.054,-0.0005,0.0540023148,4.32,0.38,4.3366807584
2021-02-17 08:00:00,4.564,0.43,4.5842116007,0.054,0.0,0.054,4.51,0.43,4.530452516,4.514,0.43,4.5344344741,0.054,0.0,0.054,4.46,0.43,4.4806807519
2021-02-17 08:30:00,4.784,0.51,4.8111075648,0.054,0.0,0.054,4.73,0.51,4.7574152646000005,4.734,0.51,4.7613922334000005,0.054,0.0,0.054,4.68,0.51,4.7077064479
2021-02-17 09:00:00,4.855,0.47100000000000003,4.8777931485,0.055,0.001,0.0550090902,4.8,0.47000000000000003,4.8229555254,4.805,0.47100000000000003,4.8280292046,0.055,0.001,0.0550090902,4.75,0.47000000000000003,4.7731959943
2021-02-17 09:30:00,4.8745,0.46900000000000003,4.8970104401,0.0545,-0.001,0.0545091735,4.82,0.47000000000000003,4.8428607248,4.8045,0.46900000000000003,4.8273368693,0.0545,-0.001,0.0545091735,4.75,0.47000000000000003,4.7731959943
2021-02-17 10:00:00,4.7905,0.5095000000000001,4.8175180851,0.060500000000000005,-0.0005,0.0605020661,4.73,0.51,4.7574152646000005,4.7505,0.5095000000000001,4.7777442899,0.060500000000000005,-0.0005,0.0605020661,4.69,0.51,4.7176477189
2021-02-17 10:30:00,4.812,0.511,4.8390562096,0.062,0.001,0.062008064,4.75,0.51,4.777300493,4.752,0.511,4.7793958823,0.062,0.001,0.062008064,4.69,0.51,4.7176477189
2021-02-17 11:00:00,4.6985,0.5105000000000001,4.726151976,0.0685,0.0005,0.0685018248,4.63,0.51,4.6580038643,4.6485,0.5105000000000001,4.6764476368,0.0685,0.0005,0.0685018248,4.58,0.51,4.6083077154000005
2021-02-17 11:30:00,4.558,0.509,4.5863324127,0.068,-0.001,0.0680073525,4.49,0.51,4.5188715406,4.508,0.509,4.5366446852,0.068,-0.001,0.0680073525,4.44,0.51,4.4691945583
2021-02-17 12:00:00,4.495,0.48950000000000005,4.5215744216000004,0.075,-0.0005,0.0750016666,4.42,0.49,4.4470776921,4.445,0.48950000000000005,4.4718715601,0.075,-0.0005,0.0750016666,4.37,0.49,4.3973855869000005
2021-02-17 12:30:00,4.684,0.5215000000000001,4.7129415708,0.074,0.0015,0.0740152011,4.61,0.52,4.6392348507,4.624,0.5215000000000001,4.6533147594,0.074,0.0015,0.0740152011,4.55,0.52,4.579617888
2021-02-17 13:00:00,4.818,0.5205000000000001,4.846033868,0.068,0.0005,0.0680018382,4.75,0.52,4.778378386,4.758,0.5205000000000001,4.786385301,0.068,0.0005,0.0680018382,4.69,0.52,4.7187392383999995
2021-02-17 13:30:00,4.481,0.38,4.4970836105,0.061,0.0,0.061,4.42,0.38,4.4363047686,4.431,0.38,4.4472644401,0.061,0.0,0.061,4.37,0.38,4.3864906246
2021-02-17 14:00:00,4.325,0.299,4.335323056,0.055,-0.001,0.0550090902,4.27,0.30000000000000004,4.2805256687,4.275,0.299,4.285443501,0.055,-0.001,0.0550090902,4.22,0.30000000000000004,4.2306500683
2021-02-17 14:30:00,4.323,0.32,4.3348274475,0.053,0.0,0.053,4.27,0.32,4.2819738439,4.303,0.32,4.3148822695,0.053,0.0,0.053,4.25,0.32,4.2620300327
2021-02-17 15:00:00,4.4625,0.32,4.4739586777,0.052500000000000005,0.0,0.052500000000000005,4.41,0.32,4.4215947349,4.4025,0.32,4.4141144355,0.052500000000000005,0.0,0.052500000000000005,4.35,0.32,4.3617542343
2021-02-17 15:30:00,4.313,0.28,4.322079245,0.053,0.0,0.053,4.26,0.28,4.269191961,4.263,0.28,4.2721855063,0.053,0.0,0.053,4.21,0.28,4.21930089
2021-02-17 16:00:00,4.4125,0.24,4.419022092,0.052500000000000005,0.0,0.052500000000000005,4.36,0.24,4.3666005084,4.3625,0.24,4.3690967316,0.052500000000000005,0.0,0.052500000000000005,4.31,0.24,4.3166769627
2021-02-17 16:30:00,4.5025,0.16,4.5053419682,0.052500000000000005,0.0,0.052500000000000005,4.45,0.16,4.4528754755,4.4525,0.16,4.455373862,0.052500000000000005,0.0,0.052500000000000005,4.4,0.16,4.4029081299
2021-02-17 17:00:00,4.6425,0.11,4.6438029943,0.052500000000000005,0.0,0.052500000000000005,4.59,0.11,4.5913178936,4.5925,0.11,4.5938171764,0.052500000000000005,0.0,0.052500000000000005,4.54,0.11,4.5413324036
2021-02-17 17:30:00,4.8725000000000005,0.09,4.8733311246,0.052500000000000005,0.0,0.052500000000000005,4.82,0.09,4.8208401757,4.8125,0.09,4.8133414849000005,0.052500000000000005,0.0,0.052500000000000005,4.76,0.09,4.7608507643
2021-02-17 18:00:00,5.0825,0.09,5.0832967895,0.052500000000000005,0.0,0.052500000000000005,5.03,0.09,5.0308051046,5.0225,0.09,5.0233063066,0.052500000000000005,0.0,0.052500000000000005,4.97,0.09,4.9708148225
2021-02-17 18:30:00,5.1325,0.09,5.1332890285,0.052500000000000005,0.0,0.052500000000000005,5.08,0.09,5.0807971815,5.0825,0.09,5.0832967895,0.052500000000000005,0.0,0.052500000000000005,5.03,0.09,5.0308051046
2021-02-17 19:00:00,4.9625,0.09,4.9633160538,0.052500000000000005,0.0,0.052500000000000005,4.91,0.09,4.910824778,4.9125,0.09,4.9133243583,0.052500000000000005,0.0,0.052500000000000005,4.86,0.09,4.8608332619
2021-02-17 19:30:00,4.7025,0.06,4.7028827595,0.052500000000000005,0.0,0.052500000000000005,4.65,0.06,4.6503870807,4.6525,0.06,4.6528868727,0.052500000000000005,0.0,0.052500000000000005,4.6,0.06,4.6003912877
2021-02-17 20:00:00,4.4225,0.21,4.4274830604,0.052500000000000005,0.0,0.052500000000000005,4.37,0.21,4.3750428569,4.4125,0.21,4.4174943407,0.052500000000000005,0.0,0.052500000000000005,4.36,0.21,4.3650544097
2021-02-17 20:30:00,4.1825,0.0,4.1825,0.052500000000000005,0.0,0.052500000000000005,4.13,0.0,4.13,4.1425,0.0,4.1425,0.052500000000000005,0.0,0.052500000000000005,4.09,0.0,4.09
2021-02-17 21:00:00,3.9625,-0.04,3.9627018876,0.052500000000000005,0.0,0.052500000000000005,3.91,-0.04,3.9102045982,3.9225000000000003,-0.04,3.9227039463,0.052500000000000005,0.0,0.052500000000000005,3.87,-0.04,3.8702067128
2021-02-17 21:30:00,3.7720000000000002,-0.04,3.7722120831,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,-0.04,3.7202150475,3.722,-0.04,3.722214932,0.052000000000000005,0.0,0.052000000000000005,3.67,-0.04,3.6702179772
2021-02-17 22:00:00,3.6915,0.51,3.7265630613000003,0.051500000000000004,0.0,0.051500000000000004,3.64,0.51,3.67555438,3.7215,0.51,3.7562830365,0.051500000000000004,0.0,0.051500000000000004,3.67,0.51,3.7052665221
2021-02-17 22:30:00,3.961,0.14,3.9634733505,0.051000000000000004,0.0,0.051000000000000004,3.91,0.14,3.9125055911,3.911,0.14,3.9135049508,0.051000000000000004,0.0,0.051000000000000004,3.86,0.14,3.8625380257
2021-02-17 23:00:00,3.7,0.44,3.726070316,0.05,0.0,0.05,3.65,0.44,3.6764248938,3.73,0.44,3.7558620848,0.05,0.0,0.05,3.68,0.44,3.7062110032
2021-02-17 23:30:00,3.4295,0.30000000000000004,3.4425964402,0.0495,0.0,0.0495,3.38,0.30000000000000004,3.3932874915,3.4395,0.30000000000000004,3.4525585078,0.0495,0.0,0.0495,3.39,0.30000000000000004,3.4032484482
2021-02-18 00:00:00,3.2185,0.48,3.2540962263,0.0485,0.0,0.0485,3.17,0.48,3.2061347445,3.2485,0.48,3.283771041,0.0485,0.0,0.0485,3.2,0.48,3.2357997466
2021-02-18 00:30:00,3.348,0.76,3.4331769544,0.048,0.0,0.048,3.3,0.76,3.3863845027,3.448,0.76,3.5307653561,0.048,0.0,0.048,3.4,0.76,3.4839058541
2021-02-18 01:00:00,3.707,0.52,3.7432938704,0.047,0.0,0.047,3.66,0.52,3.6967553341,3.747,0.52,3.7829101231999998,0.047,0.0,0.047,3.7,0.52,3.7363618668000003
2021-02-18 01:30:00,3.7560000000000002,0.03,3.7561198064,0.046,0.0,0.046,3.71,0.03,3.7101212918,3.706,0.03,3.7061214227,0.046,0.0,0.046,3.66,0.03,3.6601229487999998
2021-02-18 02:00:00,3.6445,0.03,3.6446234716,0.044500000000000005,0.0,0.044500000000000005,3.6,0.03,3.6001249978,3.6045,0.03,3.6046248417999998,0.044500000000000005,0.0,0.044500000000000005,3.56,0.03,3.5601264023
2021-02-18 02:30:00,3.5125,0.03,3.5126281114999998,0.0425,0.0,0.0425,3.47,0.03,3.4701296806,3.4825,0.03,3.4826292151000002,0.0425,0.0,0.0425,3.44,0.03,3.4401308115
2021-02-18 03:00:00,3.4505,0.03,3.4506304134,0.0405,0.0,0.0405,3.41,0.03,3.4101319623,3.4205,0.03,3.4206315572,0.0405,0.0,0.0405,3.38,0.03,3.3801331335
2021-02-18 03:30:00,3.3785,0.029,3.3786244612000003,0.0385,-0.001,0.038512984800000004,3.34,0.03,3.3401347278,3.3385,0.029,3.3386259524,0.0385,-0.001,0.038512984800000004,3.3,0.03,3.3001363608
2021-02-18 04:00:00,3.296,0.029500000000000002,3.2961320134,0.036000000000000004,-0.0005,0.0360034721,3.26,0.03,3.2601380339,3.246,0.029500000000000002,3.2461340468,0.036000000000000004,-0.0005,0.0360034721,3.21,0.03,3.2101401839
2021-02-18 04:30:00,3.2945,0.0695,3.2952329963,0.0345,-0.0005,0.034503623000000004,3.26,0.07,3.2607514471,3.2445,0.0695,3.2452442897,0.0345,-0.0005,0.034503623000000004,3.21,0.07,3.2107631492
2021-02-18 05:00:00,3.3135,0.07,3.3142393169,0.0335,0.0,0.0335,3.2800000000000002,0.07,3.2807468662,3.2735,0.07,3.2742483489,0.0335,0.0,0.0335,3.24,0.07,3.2407560846
2021-02-18 05:30:00,3.4130000000000003,0.0675,3.4136674194,0.033,-0.0025,0.0330945615,3.38,0.07,3.3807247744,3.373,0.0675,3.3736753326,0.033,-0.0025,0.0330945615,3.34,0.07,3.3407334524
2021-02-18 06:00:00,3.533,0.22,3.5398430756,0.033,0.0,0.033,3.5,0.22,3.5069074695999998,3.513,0.22,3.5198819582,0.033,0.0,0.033,3.48,0.22,3.4869470888
2021-02-18 06:30:00,3.874,0.217,3.8800728086,0.034,-0.003,0.034132096300000005,3.84,0.22,3.8462969204,3.824,0.217,3.8301520858,0.034,-0.003,0.034132096300000005,3.79,0.22,3.7963798545
2021-02-18 07:00:00,4.105,0.28950000000000004,4.1151956515,0.035,-0.0005,0.0350035712,4.07,0.29,4.080318615,4.055,0.28950000000000004,4.0653210513,0.035,-0.0005,0.0350035712,4.02,0.29,4.0304466254
2021-02-18 07:30:00,4.3865,0.398,4.4045188443,0.036500000000000005,-0.002,0.0365547535,4.35,0.4,4.368352092,4.3365,0.398,4.3547257376,0.036500000000000005,-0.002,0.0365547535,4.3,0.4,4.3185645763
2021-02-18 08:00:00,4.537,0.45,4.559261892,0.037,0.0,0.037,4.5,0.45,4.5224440295,4.487,0.45,4.5095087316,0.037,0.0,0.037,4.45,0.45,4.4726949371
2021-02-18 08:30:00,4.79,0.52,4.8181427957,0.04,0.0,0.04,4.75,0.52,4.778378386,4.75,0.52,4.778378386,0.04,0.0,0.04,4.71,0.52,4.738617942
2021-02-18 09:00:00,4.9715,0.52,4.9986210348,0.0415,0.0,0.0415,4.93,0.52,4.9573480814,4.9115,0.52,4.9389505211,0.0415,0.0,0.0415,4.87,0.52,4.8976831257
2021-02-18 09:30:00,4.973,0.52,5.0001128987,0.043000000000000003,0.0,0.043000000000000003,4.93,0.52,4.9573480814,4.913,0.52,4.9404421867,0.043000000000000003,0.0,0.043000000000000003,4.87,0.52,4.8976831257
2021-02-18 10:00:00,4.9495000000000005,0.5405,4.9789246329,0.0495,0.0005,0.0495025252,4.9,0.54,4.929665303,4.8995,0.5405,4.9292231132,0.0495,0.0005,0.0495025252,4.85,0.54,4.8799692622
2021-02-18 10:30:00,4.8955,0.51,4.921993524,0.0555,0.0,0.0555,4.84,0.51,4.8667956604,4.8355,0.51,4.8623204594,0.0555,0.0,0.0555,4.78,0.51,4.807130121
2021-02-18 11:00:00,4.5455,0.5305,4.5763523138,0.0755,0.0005,0.07550165560000001,4.47,0.53,4.5013109202,4.4855,0.5305,4.51676217,0.0755,0.0005,0.07550165560000001,4.41,0.53,4.4417338957
2021-02-18 11:30:00,4.3795,0.449,4.4024562746,0.0695,-0.001,0.0695071939,4.31,0.45,4.3334282041,4.3195,0.449,4.3427734514,0.0695,-0.001,0.0695071939,4.25,0.45,4.2737571293
2021-02-18 12:00:00,3.9645,0.37,3.9817282994000003,0.0745,0.0,0.0745,3.89,0.37,3.9075567814000003,3.9145000000000003,0.37,3.9319473865,0.0745,0.0,0.0745,3.84,0.37,3.8577843382
2021-02-18 12:30:00,4.058,0.3905,4.0767455464,0.078,0.0005,0.0780016025,3.98,0.39,3.9990623901,4.008,0.3905,4.0269783026,0.078,0.0005,0.0780016025,3.93,0.39,3.9493037361
2021-02-18 13:00:00,4.1945,0.3915,4.2127310026,0.0845,0.0015,0.0845133126,4.11,0.39,4.1284621834,4.1345,0.3915,4.1529944016,0.0845,0.0015,0.0845133126,4.05,0.39,4.068734447
2021-02-18 13:30:00,4.0625,0.3925,4.0814167271,0.0825,0.0025,0.08253787010000001,3.98,0.39,3.9990623901,4.0125,0.3925,4.0316513366,0.0825,0.0025,0.08253787010000001,3.93,0.39,3.9493037361
2021-02-18 14:00:00,4.105,0.341,4.1191389877,0.075,0.001,0.0750066664,4.03,0.34,4.0443170004,4.055,0.341,4.0693127184,0.075,0.001,0.0750066664,3.98,0.34,3.9944962135
2021-02-18 14:30:00,4.06,0.371,4.0769156234,0.07,0.001,0.07000714250000001,3.99,0.37,4.0071186656,4.01,0.371,4.0271256499,0.07,0.001,0.07000714250000001,3.94,0.37,3.9573349618
2021-02-18 15:00:00,4.1005,0.322,4.1131234178,0.060500000000000005,0.002,0.0605330488,4.04,0.32,4.0526534518,4.0605,0.322,4.0732473838,0.060500000000000005,0.002,0.0605330488,4.0,0.32,4.0127795853
2021-02-18 15:30:00,4.048,0.2715,4.0570945577,0.058,0.0015,0.0580193933,3.99,0.27,3.9991249043,3.988,0.2715,3.9972310729,0.058,0.0015,0.0580193933,3.93,0.27,3.9392638906
2021-02-18 16:00:00,4.047,0.20950000000000002,4.0524189381,0.057,-0.0005,0.057002192900000005,3.99,0.21,3.9955224940000003,3.987,0.20950000000000002,3.9925003757,0.057,-0.0005,0.057002192900000005,3.93,0.21,3.9356066877
2021-02-18 16:30:00,4.0935,0.08,4.0942816525,0.053500000000000006,0.0,0.053500000000000006,4.04,0.08,4.0407920016,4.0435,0.08,4.0442913162,0.053500000000000006,0.0,0.053500000000000006,3.99,0.08,3.9908019244
2021-02-18 17:00:00,4.19,0.0495,4.1902923824,0.05,-0.0005,0.050002499900000004,4.14,0.05,4.1403019214,4.14,0.0495,4.1402959133,0.05,-0.0005,0.050002499900000004,4.09,0.05,4.0903056121
2021-02-18 17:30:00,4.509,0.05,4.5092772148,0.049,0.0,0.049,4.46,0.05,4.4602802603,4.449,0.05,4.4492809531,0.049,0.0,0.049,4.4,0.05,4.4002840817
2021-02-18 18:00:00,4.8895,0.07,4.8900010481,0.0495,0.0,0.0495,4.84,0.07,4.8405061718999995,4.8295,0.07,4.8300072723,0.0495,0.0,0.0495,4.78,0.07,4.7805125248
2021-02-18 18:30:00,5.0795,0.07,5.079982308,0.0495,0.0,0.0495,5.03,0.07,5.030487054,5.0295,0.07,5.0299871024,0.0495,0.0,0.0495,4.98,0.07,4.9804919436
2021-02-18 19:00:00,4.978,0.07,4.9784921412,0.048,0.0,0.048,4.93,0.07,4.9304969324000005,4.918,0.07,4.9184981448,0.048,0.0,0.048,4.87,0.07,4.8705030541
2021-02-18 19:30:00,4.73,0.0395,4.7301649284,0.05,-0.0005,0.050002499900000004,4.68,0.04,4.680170937,4.67,0.0395,4.6701670473,0.05,-0.0005,0.050002499900000004,4.62,0.04,4.6201731569
2021-02-18 20:00:00,4.4405,0.0095,4.4405101621,0.0505,-0.0005,0.0505024752,4.39,0.01,4.3900113895,4.3905,0.0095,4.3905102779,0.0505,-0.0005,0.0505024752,4.34,0.01,4.3400115207
2021-02-18 20:30:00,4.211,-0.0235,4.2110655718,0.051000000000000004,-0.0035,0.051119957,4.16,-0.02,4.1600480766,4.161,-0.0235,4.1610663597,0.051000000000000004,-0.0035,0.051119957,4.11,-0.02,4.1100486615
2021-02-18 21:00:00,3.991,-0.0405,3.9912054883,0.051000000000000004,-0.0005,0.0510024509,3.94,-0.04,3.9402030405,3.941,-0.0405,3.9412080952,0.051000000000000004,-0.0005,0.0510024509,3.89,-0.04,3.8902056501
2021-02-18 21:30:00,3.7615,-0.048,3.7618062483,0.051500000000000004,-0.008,0.052117655400000004,3.71,-0.04,3.7102156272,3.7215,-0.048,3.7218095397,0.051500000000000004,-0.008,0.052117655400000004,3.67,-0.04,3.6702179772
2021-02-18 22:00:00,3.5615,0.2525,3.5704395388,0.051500000000000004,-0.007500000000000001,0.0520432512,3.51,0.26,3.5196164564,3.5715,0.2525,3.580414571,0.051500000000000004,-0.007500000000000001,0.0520432512,3.52,0.26,3.5295892112000002
2021-02-18 22:30:00,3.402,0.6955,3.4723658001,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.35,0.7000000000000001,3.4223529917,3.492,0.6955,3.5605876271,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.44,0.7000000000000001,3.5104985401
2021-02-18 23:00:00,3.622,0.7735000000000001,3.7036719955,0.052000000000000005,-0.006500000000000001,0.0524046754,3.5700000000000003,0.78,3.6542167423,3.7119999999999997,0.7735000000000001,3.7917339371,0.052000000000000005,-0.006500000000000001,0.0524046754,3.66,0.78,3.7421918711
2021-02-18 23:30:00,3.3925,0.7725000000000001,3.479340814,0.052500000000000005,-0.007500000000000001,0.0530330086,3.34,0.78,3.4298688022,3.4725,0.7725000000000001,3.5573884382000003,0.052500000000000005,-0.007500000000000001,0.0530330086,3.42,0.78,3.5078198357
2021-02-19 00:00:00,3.2025,0.771,3.2940017076,0.052500000000000005,-0.009000000000000001,0.0532658427,3.15,0.78,3.24513482,3.2925,0.771,3.3815672772,0.052500000000000005,-0.009000000000000001,0.0532658427,3.24,0.78,3.3325665785
2021-02-19 00:30:00,3.3825,0.769,3.4688135219,0.052500000000000005,-0.011,0.0536400037,3.33,0.78,3.4201315764,3.4725,0.769,3.5566300412,0.052500000000000005,-0.011,0.0536400037,3.42,0.78,3.5078198357
2021-02-19 01:00:00,3.6825,0.774,3.7629618986,0.052500000000000005,-0.006,0.0528417449,3.63,0.78,3.7128560435,3.7625,0.774,3.8412865358,0.052500000000000005,-0.006,0.0528417449,3.71,0.78,3.7911080175
2021-02-19 01:30:00,3.713,0.37,3.7313896875,0.053,-0.01,0.0539351462,3.66,0.38,3.6796738986,3.733,0.37,3.7512916442,0.053,-0.01,0.0539351462,3.68,0.38,3.6995675423
2021-02-19 02:00:00,3.6425,0.0025,3.6425008579,0.052500000000000005,-0.007500000000000001,0.0530330086,3.59,0.01,3.5900139275000003,3.5925000000000002,0.0025,3.5925008699000003,0.052500000000000005,-0.007500000000000001,0.0530330086,3.54,0.01,3.5400141243
2021-02-19 02:30:00,3.6025,0.0035,3.6025017002,0.052500000000000005,-0.006500000000000001,0.0529008507,3.55,0.01,3.5500140845,3.5625,0.0035,3.5625017193,0.052500000000000005,-0.006500000000000001,0.0529008507,3.51,0.01,3.510014245
2021-02-19 03:00:00,3.563,-0.0015,3.5630003157,0.053,-0.0115,0.0542332924,3.51,0.01,3.510014245,3.523,-0.0015,3.5230003193,0.053,-0.0115,0.0542332924,3.47,0.01,3.4700144092
2021-02-19 03:30:00,3.412,0.718,3.4867274055,0.052000000000000005,-0.002,0.0520384473,3.36,0.72,3.4362770552,3.492,0.718,3.5650509113,0.052000000000000005,-0.002,0.0520384473,3.44,0.72,3.5145412218
2021-02-19 04:00:00,3.3225,0.745,3.4050009178,0.052500000000000005,-0.005,0.0527375578,3.27,0.75,3.3549068541000002,3.4025,0.745,3.4831065516,0.052500000000000005,-0.005,0.0527375578,3.35,0.75,3.4329287788
2021-02-19 04:30:00,3.2925,0.6285000000000001,3.3519499549000003,0.052500000000000005,-0.0015,0.0525214242,3.24,0.63,3.3006817478,3.3525,0.6285000000000001,3.4109043522,0.052500000000000005,-0.0015,0.0525214242,3.3,0.63,3.3595981903
2021-02-19 05:00:00,3.2925,0.007500000000000001,3.2925085421,0.052500000000000005,-0.0025,0.0525594901,3.24,0.01,3.2400154321,3.2825,0.007500000000000001,3.2825085682,0.052500000000000005,-0.0025,0.0525594901,3.23,0.01,3.2300154798
2021-02-19 05:30:00,3.4025,0.737,3.4814042066,0.052500000000000005,-0.003,0.0525856444,3.35,0.74,3.4307579338,3.4825,0.737,3.5596313362,0.052500000000000005,-0.003,0.0525856444,3.43,0.74,3.5089172119
2021-02-19 06:00:00,3.5425,0.7000000000000001,3.6109979576,0.052500000000000005,0.0,0.052500000000000005,3.49,0.7000000000000001,3.5595083929999998,3.6125,0.7000000000000001,3.67969513,0.052500000000000005,0.0,0.052500000000000005,3.56,0.7000000000000001,3.6281675816
2021-02-19 06:30:00,3.9025,0.1495,3.9053625311999998,0.052500000000000005,-0.0005,0.0525023809,3.85,0.15,3.8529209699,3.8525,0.1495,3.8553996550000003,0.052500000000000005,-0.0005,0.0525023809,3.8,0.15,3.8029593740000003
2021-02-19 07:00:00,4.1725,0.23950000000000002,4.1793679546,0.052500000000000005,-0.0005,0.0525023809,4.12,0.24,4.1269843712,4.1225,0.23950000000000002,4.1294511136,0.052500000000000005,-0.0005,0.0525023809,4.07,0.24,4.0770700264
2021-02-19 07:30:00,4.393,0.34950000000000003,4.4068808981,0.053,-0.0005,0.053002358400000005,4.34,0.35000000000000003,4.3540900312,4.343,0.34950000000000003,4.3570401938,0.053,-0.0005,0.053002358400000005,4.29,0.35000000000000003,4.30425371
2021-02-19 08:00:00,4.513,0.35000000000000003,4.5265515572,0.053,0.0,0.053,4.46,0.35000000000000003,4.4737121052,4.453,0.35000000000000003,4.466733594,0.053,0.0,0.053,4.4,0.35000000000000003,4.4138985036000005
2021-02-19 08:30:00,4.733,0.58,4.768405289,0.053,0.0,0.053,4.68,0.58,4.715803219,4.713,0.58,4.7485544116,0.053,0.0,0.053,4.66,0.58,4.6959557068
2021-02-19 09:00:00,4.923,0.43,4.9417435182,0.053,0.0,0.053,4.87,0.43,4.8889467168,4.873,0.43,4.8919350977,0.053,0.0,0.053,4.82,0.43,4.839142486
2021-02-19 09:30:00,5.0335,0.47000000000000003,5.0553953604,0.053500000000000006,0.0,0.053500000000000006,4.98,0.47000000000000003,5.0021295465,4.9735,0.47000000000000003,4.99565834,0.053500000000000006,0.0,0.053500000000000006,4.92,0.47000000000000003,4.9423982033
2021-02-19 10:00:00,5.099,0.47000000000000003,5.1206152951,0.009000000000000001,0.0,0.009000000000000001,5.09,0.47000000000000003,5.1116533529,5.039,0.47000000000000003,5.0608715653,0.009000000000000001,0.0,0.009000000000000001,5.03,0.47000000000000003,5.0519105297
2021-02-19 10:30:00,5.205,0.49,5.2280134851,0.015,0.0,0.015,5.19,0.49,5.213079704,5.145,0.49,5.1682806619,0.015,0.0,0.015,5.13,0.49,5.153348426
2021-02-19 11:00:00,5.1725,0.49,5.1956574416,0.052500000000000005,0.0,0.052500000000000005,5.12,0.49,5.1433938212,5.1125,0.49,5.1359279833,0.052500000000000005,0.0,0.052500000000000005,5.06,0.49,5.0836699342
2021-02-19 11:30:00,5.203,0.4605,5.2233388986,0.053,0.0005,0.053002358400000005,5.15,0.46,5.1705028769,5.143,0.4605,5.1635752391,0.053,0.0005,0.053002358400000005,5.09,0.46,5.1107435858
2021-02-19 12:00:00,5.2635,0.49,5.2862588141,0.053500000000000006,0.0,0.053500000000000006,5.21,0.49,5.2329914963,5.2035,0.49,5.2265200899,0.053500000000000006,0.0,0.053500000000000006,5.15,0.49,5.173258161
2021-02-19 12:30:00,5.304,0.44,5.3222190861,0.054,0.0,0.054,5.25,0.44,5.268405831,5.244,0.44,5.2624268166,0.054,0.0,0.054,5.19,0.44,5.2086178589
2021-02-19 13:00:00,5.3035,0.44,5.3217207978,0.053500000000000006,0.0,0.053500000000000006,5.25,0.44,5.268405831,5.2435,0.44,5.2619285676,0.053500000000000006,0.0,0.053500000000000006,5.19,0.44,5.2086178589
2021-02-19 13:30:00,5.2035,0.40950000000000003,5.2195883458,0.053500000000000006,-0.0005,0.0535023364,5.15,0.41000000000000003,5.1662946103,5.1435,0.40950000000000003,5.1597754312,0.053500000000000006,-0.0005,0.0535023364,5.09,0.41000000000000003,5.1064860717
2021-02-19 14:00:00,5.1535,0.41000000000000003,5.1697835786,0.053500000000000006,0.0,0.053500000000000006,5.1,0.41000000000000003,5.1164538501,5.0935,0.41000000000000003,5.1099747798,0.053500000000000006,0.0,0.053500000000000006,5.04,0.41000000000000003,5.0566490881
2021-02-19 14:30:00,4.9135,0.29,4.9220506143,0.053500000000000006,0.0,0.053500000000000006,4.86,0.29,4.8686445752,4.8535,0.29,4.8621561318,0.053500000000000006,0.0,0.053500000000000006,4.8,0.29,4.808752437
2021-02-19 15:00:00,4.574,0.20950000000000002,4.5787952837,0.054,-0.0005,0.0540023148,4.52,0.21,4.5248756889,4.524,0.20950000000000002,4.5288482255,0.054,-0.0005,0.0540023148,4.47,0.21,4.4749301671
2021-02-19 15:30:00,4.303,0.08,4.303743603,0.053,0.0,0.053,4.25,0.08,4.2507528745,4.243,0.08,4.2437541163,0.053,0.0,0.053,4.19,0.08,4.1907636536
2021-02-19 16:00:00,4.273,0.08,4.2737488228,0.053,0.0,0.053,4.22,0.08,4.2207582257,4.243,0.08,4.2437541163,0.053,0.0,0.053,4.19,0.08,4.1907636536
2021-02-19 16:30:00,4.3629999999999995,0.05,4.3632864907,0.053,0.0,0.053,4.31,0.05,4.3102900134,4.323,0.05,4.3232891414,0.053,0.0,0.053,4.27,0.05,4.2702927299999995
2021-02-19 17:00:00,4.543,0.07,4.5435392592,0.053,0.0,0.053,4.49,0.07,4.4905456239,4.483,0.07,4.4835464757,0.053,0.0,0.053,4.43,0.07,4.4305530129
2021-02-19 17:30:00,4.793,0.07,4.7935111349,0.053,0.0,0.053,4.74,0.07,4.7405168495000005,4.743,0.07,4.7435165226,0.053,0.0,0.053,4.69,0.07,4.690522359
2021-02-19 18:00:00,5.033,0.11,5.0342019228,0.053,0.0,0.053,4.98,0.11,4.9812147113,4.973,0.11,4.9742164207,0.053,0.0,0.053,4.92,0.11,4.9212295212
2021-02-19 18:30:00,5.0325,0.11,5.0337020422,0.052500000000000005,0.0,0.052500000000000005,4.98,0.11,4.9812147113,4.9725,0.11,4.973716543,0.052500000000000005,0.0,0.052500000000000005,4.92,0.11,4.9212295212
2021-02-19 19:00:00,4.8725000000000005,0.05,4.8727565351,0.052500000000000005,0.0,0.052500000000000005,4.82,0.05,4.8202593291,4.8125,0.05,4.8127597333,0.052500000000000005,0.0,0.052500000000000005,4.76,0.05,4.7602625978
2021-02-19 19:30:00,4.6225000000000005,0.2695,4.6303495008,0.052500000000000005,-0.0005,0.0525023809,4.57,0.27,4.577968982,4.6125,0.2695,4.6203664898,0.052500000000000005,-0.0005,0.0525023809,4.5600000000000005,0.27,4.5679864273
2021-02-19 20:00:00,4.352,0.02,4.3520459556,0.052000000000000005,0.0,0.052000000000000005,4.3,0.02,4.3000465114,4.302,0.02,4.3020464898,0.052000000000000005,0.0,0.052000000000000005,4.25,0.02,4.2500470586
2021-02-19 20:30:00,4.112,-0.01,4.1120121595,0.052000000000000005,0.0,0.052000000000000005,4.06,-0.01,4.0600123153,4.072,-0.01,4.072012279,0.052000000000000005,0.0,0.052000000000000005,4.02,-0.01,4.0200124378
2021-02-19 21:00:00,3.8695,-0.05,3.8698230257,0.0495,0.0,0.0495,3.8200000000000003,-0.05,3.8203272111,3.8195,-0.05,3.8198272538999998,0.0495,0.0,0.0495,3.77,-0.05,3.7703315504
2021-02-19 21:30:00,3.6615,-0.05,3.6618413741999998,0.051500000000000004,0.0,0.051500000000000004,3.61,-0.05,3.6103462438,3.6215,-0.05,3.6218451444,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,-0.05,3.5703501229
2021-02-19 22:00:00,3.491,-0.051500000000000004,3.491379849,0.051000000000000004,-0.0015,0.0510220541,3.44,-0.05,3.4403633529,3.441,-0.051500000000000004,3.4413853678,0.051000000000000004,-0.0015,0.0510220541,3.39,-0.05,3.3903687115
2021-02-19 22:30:00,3.3609999999999998,-0.07050000000000001,3.3617393192,0.051000000000000004,-0.0005,0.0510024509,3.31,-0.07,3.3107400985,3.311,-0.07050000000000001,3.3117504812,0.051000000000000004,-0.0005,0.0510024509,3.26,-0.07,3.2607514471
2021-02-19 23:00:00,3.111,-0.07,3.1117874285,0.051000000000000004,0.0,0.051000000000000004,3.06,-0.07,3.0608005489,3.071,-0.07,3.0717976821,0.051000000000000004,0.0,0.051000000000000004,3.02,-0.07,3.0208111493
2021-02-19 23:30:00,2.8705,-0.11,2.8726068736,0.0505,0.0,0.0505,2.8200000000000003,-0.11,2.8221445746000002,2.8305,-0.11,2.8326366251,0.0505,0.0,0.0505,2.7800000000000002,-0.11,2.7821754078
2021-02-20 00:00:00,2.7405,-0.11,2.7427067379,0.0505,0.0,0.0505,2.69,-0.11,2.6922481312,2.6905,-0.11,2.6927477138,0.0505,0.0,0.0505,2.64,-0.11,2.6422906728999997
2021-02-20 00:30:00,2.8905000000000003,-0.1115,2.8926497368,0.0505,-0.0015,0.050522272300000004,2.84,-0.11,2.8421294833,2.8605,-0.1115,2.8626722656,0.0505,-0.0015,0.050522272300000004,2.81,-0.11,2.8121522007
2021-02-20 01:00:00,3.1905,-0.09,3.1917691411,0.0505,0.0,0.0505,3.14,-0.09,3.1412895441,3.1405,-0.09,3.1417893389,0.0505,0.0,0.0505,3.09,-0.09,3.0913104018
2021-02-20 01:30:00,3.6605,0.009000000000000001,3.660511064,0.0505,-0.001,0.050509899999999996,3.61,0.01,3.6100138504,3.6105,0.009000000000000001,3.6105112173,0.0505,-0.001,0.050509899999999996,3.56,0.01,3.5600140449
2021-02-20 02:00:00,3.66,0.05,3.6603415140999997,0.05,0.0,0.05,3.61,0.05,3.6103462438,3.61,0.05,3.6103462438,0.05,0.0,0.05,3.56,0.05,3.5603511063
2021-02-20 02:30:00,3.5700000000000003,0.0495,3.5703431558,0.05,-0.0005,0.050002499900000004,3.52,0.05,3.5203550957000003,3.5300000000000002,0.0495,3.5303470438,0.05,-0.0005,0.050002499900000004,3.48,0.05,3.4803591769
2021-02-20 03:00:00,3.4695,0.0495,3.4698530949,0.0495,-0.0005,0.0495025252,3.42,0.05,3.4203654775,3.3995,0.0495,3.3998603648,0.0495,-0.0005,0.0495025252,3.35,0.05,3.3503731136
2021-02-20 03:30:00,3.3695,0.0485,3.3698490322,0.0495,-0.0015,0.0495227221,3.32,0.05,3.3203764847,3.3295,0.0485,3.329853225,0.0495,-0.0015,0.0495227221,3.2800000000000002,0.05,3.2803810754000002
2021-02-20 04:00:00,3.309,0.05,3.3093777361,0.049,0.0,0.049,3.26,0.05,3.260383413,3.269,0.05,3.2693823576,0.049,0.0,0.049,3.22,0.05,3.2203881754
2021-02-20 04:30:00,3.3085,0.05,3.3088777931,0.0485,0.0,0.0485,3.26,0.05,3.260383413,3.2485,0.05,3.2488847702,0.0485,0.0,0.0485,3.2,0.05,3.2003906012
2021-02-20 05:00:00,3.268,0.03,3.268137696,0.048,0.0,0.048,3.22,0.03,3.2201397485,3.228,0.03,3.2281394022,0.048,0.0,0.048,3.18,0.03,3.1801415063
2021-02-20 05:30:00,3.317,0.07,3.317738537,0.047,0.0,0.047,3.27,0.07,3.2707491497,3.277,0.07,3.2777475498,0.047,0.0,0.047,3.23,0.07,3.2307584249
2021-02-20 06:00:00,3.376,0.08950000000000001,3.3771861438,0.046,-0.0005,0.0460027173,3.33,0.09,3.3312159942,3.336,0.08950000000000001,3.3372003611,0.046,-0.0005,0.0460027173,3.29,0.09,3.2912307728
2021-02-20 06:30:00,3.5555,0.67,3.6180768718,0.0455,0.0,0.0455,3.51,0.67,3.573373756,3.5955,0.67,3.657392548,0.0455,0.0,0.0455,3.55,0.67,3.6126721412
2021-02-20 07:00:00,3.6545,0.9075000000000001,3.765491535,0.044500000000000005,-0.0025,0.0445701694,3.61,0.91,3.7229289545,3.7445,0.9075000000000001,3.8528997521,0.044500000000000005,-0.0025,0.0445701694,3.7,0.91,3.8102624582
2021-02-20 07:30:00,3.733,0.91,3.8423155779,0.043000000000000003,0.0,0.043000000000000003,3.69,0.91,3.8005525914,3.833,0.91,3.9395417246,0.043000000000000003,0.0,0.043000000000000003,3.79,0.91,3.8977172807000002
2021-02-20 08:00:00,3.8225,0.554,3.8624373458,0.0425,-0.006,0.042921439900000004,3.7800000000000002,0.56,3.8212563379,3.8325,0.554,3.8723342121,0.0425,-0.006,0.042921439900000004,3.79,0.56,3.8311486528
2021-02-20 08:30:00,4.0805,0.2195,4.0863994543,0.0405,-0.0005,0.040503086300000005,4.04,0.22,4.0459856648,4.0405,0.2195,4.0464577719,0.0405,-0.0005,0.040503086300000005,4.0,0.22,4.0060454316
2021-02-20 09:00:00,4.2495,0.22,4.2551909769,0.0395,0.0,0.0395,4.21,0.22,4.2157442996,4.1995000000000005,0.22,4.2052586425,0.0395,0.0,0.0395,4.16,0.22,4.1658132459
2021-02-20 09:30:00,4.428,0.22,4.4334618528,0.038,0.0,0.038,4.39,0.22,4.3955090718,4.368,0.22,4.3735367839,0.038,0.0,0.038,4.33,0.22,4.3355853123
2021-02-20 10:00:00,4.5465,0.22,4.5518196636,0.036500000000000005,0.0,0.036500000000000005,4.51,0.22,4.5153626654,4.4965,0.22,4.5018787467,0.036500000000000005,0.0,0.036500000000000005,4.46,0.22,4.4654227124
2021-02-20 10:30:00,4.545,0.22,4.5503214172,0.035,0.0,0.035,4.51,0.22,4.5153626654,4.495,0.22,4.5003805395,0.035,0.0,0.035,4.46,0.22,4.4654227124
2021-02-20 11:00:00,4.7335,0.22,4.7386097381,0.0335,0.0,0.0335,4.7,0.22,4.7051461189,4.6735,0.22,4.6786752666,0.0335,0.0,0.0335,4.64,0.22,4.6452125893
2021-02-20 11:30:00,4.732,0.22,4.7371113561,0.032,0.0,0.032,4.7,0.22,4.7051461189,4.672,0.22,4.6771769263,0.032,0.0,0.032,4.64,0.22,4.6452125893
2021-02-20 12:00:00,4.77,0.22,4.7750706801,0.03,0.0,0.03,4.74,0.22,4.7451027386,4.72,0.22,4.7251243370000005,0.03,0.0,0.03,4.69,0.22,4.6951570794
2021-02-20 12:30:00,4.7675,0.22,4.7725733363,0.0275,0.0,0.0275,4.74,0.22,4.7451027386,4.7175,0.22,4.7226270496,0.0275,0.0,0.0275,4.69,0.22,4.6951570794
2021-02-20 13:00:00,4.8055,0.22,4.8105332605,0.025500000000000002,0.0,0.025500000000000002,4.78,0.22,4.7850600832,4.7555,0.22,4.7605861246,0.025500000000000002,0.0,0.025500000000000002,4.73,0.22,4.735113515
2021-02-20 13:30:00,4.803,0.22,4.8080358776,0.023,0.0,0.023,4.78,0.22,4.7850600832,4.753,0.22,4.758088797,0.023,0.0,0.023,4.73,0.22,4.735113515
2021-02-20 14:00:00,4.8100000000000005,0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,0.22,4.8150285565,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075
2021-02-20 14:30:00,4.57,0.17950000000000002,4.5735238329,0.0,-0.0005,0.0005,4.57,0.18,4.573543484,4.52,0.17950000000000002,4.5235627828,0.0,-0.0005,0.0005,4.52,0.18,4.523582651
2021-02-20 15:00:00,4.39,0.12,4.3916397849,0.0,0.0,0.0,4.39,0.12,4.3916397849,4.34,0.12,4.3416586692,0.0,0.0,0.0,4.34,0.12,4.3416586692
2021-02-20 15:30:00,4.07,0.02,4.0700491398,0.0,0.0,0.0,4.07,0.02,4.0700491398,4.02,0.02,4.0200497509,0.0,0.0,0.0,4.02,0.02,4.0200497509
2021-02-20 16:00:00,4.02,0.7000000000000001,4.0804901666,0.0,0.0,0.0,4.02,0.7000000000000001,4.0804901666,4.1,0.7000000000000001,4.1593268686,0.0,0.0,0.0,4.1,0.7000000000000001,4.1593268686
2021-02-20 16:30:00,4.11,0.76,4.179677021,0.0,0.0,0.0,4.11,0.76,4.179677021,4.2,0.76,4.2682080549,0.0,0.0,0.0,4.2,0.76,4.2682080549
2021-02-20 17:00:00,4.32,0.81,4.3952815609,0.0,0.0,0.0,4.32,0.81,4.3952815609,4.42,0.81,4.4936065693,0.0,0.0,0.0,4.42,0.81,4.4936065693
2021-02-20 17:30:00,4.67,0.33,4.68164501,0.0,0.0,0.0,4.67,0.33,4.68164501,4.66,0.33,4.671669937,0.0,0.0,0.0,4.66,0.33,4.671669937
2021-02-20 18:00:00,4.93,0.11,4.9312270278,0.0,0.0,0.0,4.93,0.11,4.9312270278,4.86,0.11,4.8612446966,0.0,0.0,0.0,4.86,0.11,4.8612446966
2021-02-20 18:30:00,4.98,0.11,4.9812147113,0.0,0.0,0.0,4.98,0.11,4.9812147113,4.93,0.11,4.9312270278,0.0,0.0,0.0,4.93,0.11,4.9312270278
2021-02-20 19:00:00,4.75,0.08,4.7506736364,0.0,0.0,0.0,4.75,0.08,4.7506736364,4.69,0.08,4.6906822531,0.0,0.0,0.0,4.69,0.08,4.6906822531
2021-02-20 19:30:00,4.46,0.43,4.4806807519,0.0,0.0,0.0,4.46,0.43,4.4806807519,4.49,0.43,4.5105432045,0.0,0.0,0.0,4.49,0.43,4.5105432045
2021-02-20 20:00:00,4.17,0.76,4.2386908356,0.0,0.0,0.0,4.17,0.76,4.2386908356,4.27,0.76,4.3371073309,0.0,0.0,0.0,4.27,0.76,4.3371073309
2021-02-20 20:30:00,3.96,0.18,3.9640887982,0.0,0.0,0.0,3.96,0.18,3.9640887982,3.94,0.18,3.9441095319,0.0,0.0,0.0,3.94,0.18,3.9441095319
2021-02-20 21:00:00,3.76,0.04,3.7602127599,0.0,0.0,0.0,3.76,0.04,3.7602127599,3.74,0.04,3.7402138976,0.0,0.0,0.0,3.74,0.04,3.7402138976
2021-02-20 21:30:00,3.55,-0.05,3.5503520952,0.0,0.0,0.0,3.55,-0.05,3.5503520952,3.51,-0.05,3.5103561073,0.0,0.0,0.0,3.51,-0.05,3.5103561073
2021-02-20 22:00:00,3.44,-0.05,3.4403633529,0.0,0.0,0.0,3.44,-0.05,3.4403633529,3.39,-0.05,3.3903687115,0.0,0.0,0.0,3.39,-0.05,3.3903687115
2021-02-20 22:30:00,3.3,-0.05,3.3003787661,0.0,0.0,0.0,3.3,-0.05,3.3003787661,3.26,-0.05,3.260383413,0.0,0.0,0.0,3.26,-0.05,3.260383413
2021-02-20 23:00:00,3.06,-0.1,3.0616335509,0.0,0.0,0.0,3.06,-0.1,3.0616335509,3.02,-0.1,3.0216551756,0.0,0.0,0.0,3.02,-0.1,3.0216551756
2021-02-20 23:30:00,2.85,-0.1,2.8517538463000003,0.0,0.0,0.0,2.85,-0.1,2.8517538463000003,2.8200000000000003,-0.1,2.8217724926,0.0,0.0,0.0,2.8200000000000003,-0.1,2.8217724926
