Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 00:00:00,2.69,-0.1,2.6918580943,0.0,0.0,0.0,2.69,-0.1,2.6918580943,2.66,-0.1,2.6618790356,0.0,0.0,0.0,2.66,-0.1,2.6618790356
2021-02-21 00:30:00,3.05,-0.05,3.0504098085,0.0,0.0,0.0,3.05,-0.05,3.0504098085,3.01,-0.05,3.0104152537,0.0,0.0,0.0,3.01,-0.05,3.0104152537
2021-02-21 01:00:00,3.66,0.06,3.6604917702,0.0,0.0,0.0,3.66,0.06,3.6604917702,3.62,0.06,3.6204972034000003,0.0,0.0,0.0,3.62,0.06,3.6204972034000003
2021-02-21 01:30:00,3.66,0.08,3.6608742125,0.0,0.0,0.0,3.66,0.08,3.6608742125,3.62,0.08,3.62088387,0.0,0.0,0.0,3.62,0.08,3.62088387
2021-02-21 02:00:00,3.56,0.05,3.5603511063,0.0,0.0,0.0,3.56,0.05,3.5603511063,3.52,0.05,3.5203550957000003,0.0,0.0,0.0,3.52,0.05,3.5203550957000003
2021-02-21 02:30:00,3.48,0.05,3.4803591769,0.0,0.0,0.0,3.48,0.05,3.4803591769,3.44,0.05,3.4403633529,0.0,0.0,0.0,3.44,0.05,3.4403633529
2021-02-21 03:00:00,3.42,0.03,3.4201315764,0.0,0.0,0.0,3.42,0.03,3.4201315764,3.38,0.03,3.3801331335,0.0,0.0,0.0,3.38,0.03,3.3801331335
2021-02-21 03:30:00,3.3615,0.03,3.3616338661,0.0115,0.0,0.0115,3.35,0.03,3.3501343257,3.3315,0.03,3.3316350716,0.0115,0.0,0.0115,3.32,0.03,3.3201355394
2021-02-21 04:00:00,3.237,0.03,3.2371390146,0.027,0.0,0.027,3.21,0.03,3.2101401839,3.197,0.03,3.1971407539,0.027,0.0,0.027,3.17,0.03,3.1701419527
2021-02-21 04:30:00,3.209,0.09,3.2102618273,0.029,0.0,0.029,3.18,0.09,3.18127333,3.169,0.09,3.1702777481,0.029,0.0,0.029,3.14,0.09,3.1412895441
2021-02-21 05:00:00,3.15,0.02,3.1500634914,0.03,0.0,0.03,3.12,0.02,3.1200641019,3.11,0.02,3.110064308,0.03,0.0,0.03,3.08,0.02,3.0800649344
2021-02-21 05:30:00,3.1515,0.02,3.1515634612,0.0315,0.0,0.0315,3.12,0.02,3.1200641019,3.1115,0.02,3.111564277,0.0315,0.0,0.0315,3.08,0.02,3.0800649344
2021-02-21 06:00:00,3.1925,0.02,3.1925626462,0.0325,0.0,0.0325,3.16,0.02,3.1600632905,3.1525,0.02,3.1525634411,0.0325,0.0,0.0325,3.12,0.02,3.1200641019
2021-02-21 06:30:00,3.354,0.08,3.354953949,0.034,0.0,0.034,3.32,0.08,3.3209637156,3.324,0.08,3.3249625562,0.034,0.0,0.034,3.29,0.08,3.2909725006
2021-02-21 07:00:00,3.4855,0.12,3.487565089,0.035500000000000004,0.0,0.035500000000000004,3.45,0.12,3.4520863257,3.4455,0.12,3.4475890489,0.035500000000000004,0.0,0.035500000000000004,3.41,0.12,3.4121107837
2021-02-21 07:30:00,3.5275,0.09,3.5286479351,0.0375,0.0,0.0375,3.49,0.09,3.4911602656,3.4875,0.09,3.488661097,0.0375,0.0,0.0375,3.45,0.09,3.4511737134000002
2021-02-21 08:00:00,3.5995,0.11,3.6011803968000002,0.0395,0.0,0.0395,3.56,0.11,3.5616990328,3.5595,0.11,3.5611992713,0.0395,0.0,0.0395,3.52,0.11,3.5217183306
2021-02-21 08:30:00,3.751,0.11,3.7526125566,0.041,0.0,0.041,3.71,0.11,3.7116303695,3.711,0.11,3.7126299304,0.041,0.0,0.041,3.67,0.11,3.6716481313
2021-02-21 09:00:00,3.852,0.11,3.8535702926,0.042,0.0,0.042,3.81,0.11,3.8115875957,3.8120000000000003,0.11,3.8135867631,0.042,0.0,0.042,3.77,0.11,3.7716044331000003
2021-02-21 09:30:00,3.9450000000000003,0.109,3.9465055428999998,0.045,-0.001,0.0450111097,3.9,0.11,3.9015509737,3.895,0.109,3.896524862,0.045,-0.001,0.0450111097,3.85,0.11,3.851571108
2021-02-21 10:00:00,4.086,0.5395,4.1214628774,0.046,-0.0005,0.0460027173,4.04,0.54,4.0759293419,4.116,0.5395,4.1512066017,0.046,-0.0005,0.0460027173,4.07,0.54,4.1056668155
2021-02-21 10:30:00,4.2085,0.919,4.3076714417,0.0485,-0.001,0.048510308200000005,4.16,0.92,4.2605164006,4.2985,0.919,4.3956413923,0.0485,-0.001,0.048510308200000005,4.25,0.92,4.3484365006
2021-02-21 11:00:00,4.319,0.9495,4.4221387642,0.049,-0.0005,0.049002551000000005,4.27,0.9500000000000001,4.3744028164,4.409,0.9495,4.5100810691,0.049,-0.0005,0.049002551000000005,4.36,0.9500000000000001,4.4622976145
2021-02-21 11:30:00,4.3415,0.9225000000000001,4.438426354,0.051500000000000004,0.0025,0.0515606439,4.29,0.92,4.3875391736000005,4.4415,0.9225000000000001,4.5362901693,0.051500000000000004,0.0025,0.0515606439,4.39,0.92,4.485365091
2021-02-21 12:00:00,4.5985,0.647,4.6437927656,0.0485,-0.003,0.048592694900000004,4.55,0.65,4.5961940777,4.6285,0.647,4.6735020327,0.0485,-0.003,0.048592694900000004,4.58,0.65,4.6258945081
2021-02-21 12:30:00,4.8185,0.2295,4.8239623237,0.0485,-0.0005,0.0485025773,4.77,0.23,4.7755418541,4.7685,0.2295,4.7740195328,0.0485,-0.0005,0.0485025773,4.72,0.23,4.7256004909
2021-02-21 13:00:00,4.851,0.2305,4.8564731287,0.051000000000000004,0.0005,0.0510024509,4.8,0.23,4.8055072573,4.791,0.2305,4.7965415926,0.051000000000000004,0.0005,0.0510024509,4.74,0.23,4.745576888
2021-02-21 13:30:00,4.741,0.2,4.7452166442,0.051000000000000004,0.0,0.051000000000000004,4.69,0.2,4.6942624554,4.681,0.2,4.6852706432,0.051000000000000004,0.0,0.051000000000000004,4.63,0.2,4.6343176412
2021-02-21 14:00:00,4.522,0.17,4.5251943605000005,0.052000000000000005,0.0,0.052000000000000005,4.47,0.17,4.4732314941,4.472,0.17,4.47523005,0.052000000000000005,0.0,0.052000000000000005,4.42,0.17,4.4232680226
2021-02-21 14:30:00,4.4795,0.189,4.4834853909,0.0495,-0.001,0.049510099999999994,4.43,0.19,4.4340726201,4.4195,0.189,4.4235394482,0.0495,-0.001,0.049510099999999994,4.37,0.19,4.3741284846
2021-02-21 15:00:00,4.5485,0.1905,4.5524875068,0.0485,0.0005,0.0485025773,4.5,0.19,4.504009325,4.4985,0.1905,4.5025317878,0.0485,0.0005,0.0485025773,4.45,0.19,4.4540543329
2021-02-21 15:30:00,4.0785,0.35000000000000003,4.0934902284,0.0485,0.0,0.0485,4.03,0.35000000000000003,4.0451699593,4.0785,0.35000000000000003,4.0934902284,0.0485,0.0,0.0485,4.03,0.35000000000000003,4.0451699593
2021-02-21 16:00:00,3.8205,0.3295,3.8346825814,0.0505,-0.0005,0.0505024752,3.77,0.33,3.7844154106,3.8305,0.3295,3.8446456924,0.0505,-0.0005,0.0505024752,3.7800000000000002,0.33,3.7943774193
2021-02-21 16:30:00,4.129,0.02,4.1290484376,0.049,0.0,0.049,4.08,0.02,4.0800490193,4.079,0.02,4.0790490313,0.049,0.0,0.049,4.03,0.02,4.0300496275
2021-02-21 17:00:00,4.349,0.02,4.3490459873,0.049,0.0,0.049,4.3,0.02,4.3000465114,4.299,0.02,4.2990465222,0.049,0.0,0.049,4.25,0.02,4.2500470586
2021-02-21 17:30:00,4.7095,0.1285,4.7112527527,0.0495,-0.0015,0.0495227221,4.66,0.13,4.6618129521,4.6695,0.1285,4.6712677615,0.0495,-0.0015,0.0495227221,4.62,0.13,4.6218286424
2021-02-21 18:00:00,4.8495,0.43,4.8685264968,0.0495,0.0,0.0495,4.8,0.43,4.8192219289,4.8595,0.43,4.8784874961,0.0495,0.0,0.0495,4.8100000000000005,0.43,4.8291821254
2021-02-21 18:30:00,4.928,0.09,4.9288217659,0.048,0.0,0.048,4.88,0.09,4.8808298475,4.878,0.09,4.8788301877,0.048,0.0,0.048,4.83,0.09,4.8308384365
2021-02-21 19:00:00,4.6895,0.03,4.6895959581,0.0495,0.0,0.0495,4.64,0.03,4.6400969817,4.6295,0.03,4.6295972017,0.0495,0.0,0.0495,4.58,0.03,4.5800982522
2021-02-21 19:30:00,4.39,0.03,4.3901025045,0.05,0.0,0.05,4.34,0.03,4.3401036854,4.34,0.03,4.3401036854,0.05,0.0,0.05,4.29,0.03,4.2901048938
2021-02-21 20:00:00,4.12,0.09,4.1209828925,0.05,0.0,0.05,4.07,0.09,4.0709949644,4.08,0.09,4.0809925263,0.05,0.0,0.05,4.03,0.09,4.0310048375
2021-02-21 20:30:00,3.88,0.74,3.9499367084,0.05,0.0,0.05,3.83,0.74,3.9008332443000002,3.9699999999999998,0.74,4.0383783874,0.05,0.0,0.05,3.92,0.74,3.9892355157
2021-02-21 21:00:00,3.7199999999999998,-0.05,3.7203360063,0.05,0.0,0.05,3.67,-0.05,3.6703405837,3.66,-0.05,3.6603415140999997,0.05,0.0,0.05,3.61,-0.05,3.6103462438
2021-02-21 21:30:00,3.55,-0.08,3.550901294,0.05,0.0,0.05,3.5,-0.08,3.5009141663,3.5,-0.08,3.5009141663,0.05,0.0,0.05,3.45,-0.08,3.4509274116
2021-02-21 22:00:00,3.36,-0.0825,3.3610126822,0.05,-0.0025,0.050062461,3.31,-0.08,3.3109666262,3.31,-0.0825,3.3110279748,0.05,-0.0025,0.050062461,3.26,-0.08,3.2609814474
2021-02-21 22:30:00,3.23,-0.112,3.2319412123,0.05,-0.002,0.050039984,3.18,-0.11,3.1819019469,3.19,-0.112,3.1919655387,0.05,-0.002,0.050039984,3.14,-0.11,3.1419261608
2021-02-21 23:00:00,2.99,-0.113,2.9921345223999998,0.05,-0.003,0.050089919100000005,2.94,-0.11,2.9420571035,2.94,-0.113,2.9421707972,0.05,-0.003,0.050089919100000005,2.89,-0.11,2.8920926679
2021-02-21 23:30:00,2.7105,-0.114,2.7128962844,0.0505,-0.004,0.050658168100000005,2.66,-0.11,2.6622734645,2.6705,-0.114,2.6729321447,0.0505,-0.004,0.050658168100000005,2.62,-0.11,2.6223081435999998
2021-02-22 00:00:00,2.7105,-0.07100000000000001,2.7114297428,0.0505,-0.001,0.050509899999999996,2.66,-0.07,2.6609208932,2.6705,-0.07100000000000001,2.671443664,0.0505,-0.001,0.050509899999999996,2.62,-0.07,2.6209349477
2021-02-22 00:30:00,3.271,0.0155,3.271036724,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.22,0.02,3.2200621112,3.231,0.0155,3.2310371787,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.18,0.02,3.1800628925
2021-02-22 01:00:00,3.598,0.018500000000000003,3.5980475608,0.048,-0.0015,0.0480234318,3.55,0.02,3.5500563376,3.558,0.018500000000000003,3.5580480955000002,0.048,-0.0015,0.0480234318,3.51,0.02,3.5100569796
2021-02-22 01:30:00,3.601,0.0565,3.6014432177,0.051000000000000004,-0.0035,0.051119957,3.55,0.06,3.550507006,3.561,0.0565,3.5614481956,0.051000000000000004,-0.0035,0.051119957,3.51,0.06,3.5105127831000003
2021-02-22 02:00:00,3.501,0.0165,3.5010388815,0.051000000000000004,-0.0035,0.051119957,3.45,0.02,3.4500579705,3.461,0.0165,3.4610393309000003,0.051000000000000004,-0.0035,0.051119957,3.41,0.02,3.4100586505
2021-02-22 02:30:00,3.411,0.0175,3.4110448912,0.051000000000000004,-0.0025,0.051061237700000005,3.36,0.02,3.3600595233,3.3609999999999998,0.0175,3.361045559,0.051000000000000004,-0.0025,0.051061237700000005,3.31,0.02,3.3100604224
2021-02-22 03:00:00,3.331,0.0165,3.3310408659,0.051000000000000004,-0.0035,0.051119957,3.2800000000000002,0.02,3.280060975,3.291,0.0165,3.2910413625,0.051000000000000004,-0.0035,0.051119957,3.24,0.02,3.2400617278
2021-02-22 03:30:00,3.291,0.018500000000000003,3.2910519975,0.051000000000000004,-0.0015,0.0510220541,3.24,0.02,3.2400617278,3.251,0.018500000000000003,3.2510526372,0.051000000000000004,-0.0015,0.0510220541,3.2,0.02,3.2000624994
2021-02-22 04:00:00,3.231,0.019,3.2310558646,0.051000000000000004,-0.001,0.051009803000000006,3.18,0.02,3.1800628925,3.171,0.019,3.1710569216,0.051000000000000004,-0.001,0.051009803000000006,3.12,0.02,3.1200641019
2021-02-22 04:30:00,3.231,0.0455,3.2313203571,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.18,0.05,3.1803930575,3.171,0.0455,3.1713264181,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.12,0.05,3.1204006153
2021-02-22 05:00:00,3.2515,0.0845,3.2525978079,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.2,0.09,3.2012653748,3.2115,0.0845,3.2126114767,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.16,0.09,3.1612813858
2021-02-22 05:30:00,3.3415,0.084,3.3425556465,0.051500000000000004,-0.006,0.0518483365,3.29,0.09,3.2912307728,3.2915,0.084,3.2925716772999998,0.051500000000000004,-0.006,0.0518483365,3.24,0.09,3.241249759
2021-02-22 06:00:00,3.4515000000000002,0.08700000000000001,3.4525963057,0.051500000000000004,-0.003,0.0515873046,3.4,0.09,3.4011909679,3.4115,0.08700000000000001,3.4126091558000002,0.051500000000000004,-0.003,0.0515873046,3.36,0.09,3.361205141
2021-02-22 06:30:00,3.7515,0.154,3.7546595385,0.051500000000000004,-0.006,0.0518483365,3.7,0.16,3.7034578437,3.7015000000000002,0.154,3.704702181,0.051500000000000004,-0.006,0.0518483365,3.65,0.16,3.6535051663
2021-02-22 07:00:00,4.1195,0.248,4.1269582322,0.0495,-0.002,0.0495403876,4.07,0.25,4.0776709038,4.0595,0.248,4.0670682623,0.0495,-0.002,0.0495403876,4.01,0.25,4.0177854597
2021-02-22 07:30:00,4.3615,0.4985,4.3898957277,0.051500000000000004,-0.0015,0.05152184,4.31,0.5,4.3389053919,4.3315,0.4985,4.3600911114,0.051500000000000004,-0.0015,0.05152184,4.28,0.5,4.309106636
2021-02-22 08:00:00,4.5915,0.39,4.6080334471,0.051500000000000004,0.0,0.051500000000000004,4.54,0.39,4.5567203118,4.5315,0.39,4.5482515597,0.051500000000000004,0.0,0.051500000000000004,4.48,0.39,4.4969434064
2021-02-22 08:30:00,4.8315,0.46950000000000003,4.8542581823,0.051500000000000004,-0.0005,0.051502427100000005,4.78,0.47000000000000003,4.8030511136000005,4.7715,0.46950000000000003,4.7945429918,0.051500000000000004,-0.0005,0.051502427100000005,4.72,0.47000000000000003,4.7433427032
2021-02-22 09:00:00,4.9715,0.5005000000000001,4.9966301144,0.051500000000000004,0.0005,0.051502427100000005,4.92,0.5,4.945341242,4.9115,0.5005000000000001,4.9369355374,0.051500000000000004,0.0005,0.051502427100000005,4.86,0.5,4.8856524641
2021-02-22 09:30:00,5.042,0.451,5.0621304803,0.052000000000000005,0.001,0.0520096145,4.99,0.45,5.0102494948,4.982,0.451,5.0023719374,0.052000000000000005,0.001,0.0520096145,4.93,0.45,4.9504949248
2021-02-22 10:00:00,5.043,0.4995,5.0676769086,0.053,-0.0005,0.053002358400000005,4.99,0.5,5.0149875374,4.983,0.4995,5.0079725688,0.053,-0.0005,0.053002358400000005,4.93,0.5,4.9552901025
2021-02-22 10:30:00,4.929,0.56,4.9607097274,0.059000000000000004,0.0,0.059000000000000004,4.87,0.56,4.9020913904,4.869,0.56,4.9010979382,0.059000000000000004,0.0,0.059000000000000004,4.8100000000000005,0.56,4.8424890294
2021-02-22 11:00:00,4.8895,0.5615,4.9216351449,0.059500000000000004,0.0015,0.059518904600000005,4.83,0.56,4.8623553963,4.8195,0.5615,4.8520987727,0.059500000000000004,0.0015,0.059518904600000005,4.76,0.56,4.7928279752
2021-02-22 11:30:00,4.8605,0.5295,4.8892566408,0.060500000000000005,-0.0005,0.0605020661,4.8,0.53,4.8291717716,4.8004999999999995,0.5295,4.829613908,0.060500000000000005,-0.0005,0.0605020661,4.74,0.53,4.7695387618
2021-02-22 12:00:00,4.751,0.5025000000000001,4.7775001047,0.07100000000000001,0.0025,0.0710440005,4.68,0.5,4.7066336165,4.691,0.5025000000000001,4.7178371369,0.07100000000000001,0.0025,0.0710440005,4.62,0.5,4.6469775123
2021-02-22 12:30:00,4.5755,0.5755,4.6115507695,0.0955,0.0055000000000000005,0.09565824590000001,4.48,0.5700000000000001,4.5161155875,4.5055,0.5755,4.5421063946,0.0955,0.0055000000000000005,0.09565824590000001,4.41,0.5700000000000001,4.4466841579
2021-02-22 13:00:00,4.5745000000000005,0.541,4.6063794080000005,0.0945,0.001,0.0945052909,4.48,0.54,4.5124272847,4.5045,0.541,4.5368713063,0.0945,0.001,0.0945052909,4.41,0.54,4.442938217
2021-02-22 13:30:00,4.591,0.503,4.6184726913,0.091,0.003,0.0910494371,4.5,0.5,4.5276925691,4.541,0.503,4.5687733584,0.091,0.003,0.0910494371,4.45,0.5,4.4780017865
2021-02-22 14:00:00,4.482,0.501,4.509914079,0.07200000000000001,0.001,0.0720069441,4.41,0.5,4.4382541613,4.432,0.501,4.4602270122,0.07200000000000001,0.001,0.0720069441,4.36,0.5,4.3885760789
2021-02-22 14:30:00,4.274,0.5005000000000001,4.303205346,0.074,0.0005,0.0740016892,4.2,0.5,4.2296571965,4.224,0.5005000000000001,4.2535486655,0.074,0.0005,0.0740016892,4.15,0.5,4.1800119617
2021-02-22 15:00:00,3.818,0.3835,3.8372120413,0.078,0.0035,0.0780784862,3.74,0.38,3.7592552454,3.758,0.3835,3.7775172071,0.078,0.0035,0.0780784862,3.68,0.38,3.6995675423
2021-02-22 15:30:00,3.826,0.2615,3.8349261075000003,0.066,0.0015,0.06601704330000001,3.76,0.26,3.7689786415,3.786,0.2615,3.795020191,0.066,0.0015,0.06601704330000001,3.7199999999999998,0.26,3.7290749523
2021-02-22 16:00:00,3.8185000000000002,0.2605,3.8273754062,0.0585,0.0005,0.058502136700000006,3.76,0.26,3.7689786415,3.7785,0.2605,3.7874691418,0.0585,0.0005,0.058502136700000006,3.7199999999999998,0.26,3.7290749523
2021-02-22 16:30:00,4.0935,0.21050000000000002,4.0989086962,0.053500000000000006,0.0005,0.0535023364,4.04,0.21,4.045454239,4.0435,0.21050000000000002,4.0489754877,0.053500000000000006,0.0005,0.0535023364,3.99,0.21,3.9955224940000003
2021-02-22 17:00:00,4.272,0.21050000000000002,4.2771829807,0.052000000000000005,0.0005,0.0520024038,4.22,0.21,4.2252218877,4.222,0.21050000000000002,4.2272442856,0.052000000000000005,0.0005,0.0520024038,4.17,0.21,4.1752844214
2021-02-22 17:30:00,4.451,0.09,4.4519098149000005,0.051000000000000004,0.0,0.051000000000000004,4.4,0.09,4.4009203583,4.401,0.09,4.4019201492,0.051000000000000004,0.0,0.051000000000000004,4.35,0.09,4.3509309349
2021-02-22 18:00:00,4.691,0.09,4.6918632759,0.051000000000000004,0.0,0.051000000000000004,4.64,0.09,4.6408727627,4.631,0.09,4.6318744586000005,0.051000000000000004,0.0,0.051000000000000004,4.58,0.09,4.5808841941
2021-02-22 18:30:00,4.9215,0.09,4.9223228511,0.051500000000000004,0.0,0.051500000000000004,4.87,0.09,4.8708315512,4.8615,0.09,4.8623330048,0.051500000000000004,0.0,0.051500000000000004,4.8100000000000005,0.09,4.8108419222
2021-02-22 19:00:00,4.879,0.09,4.8798300175,0.049,0.0,0.049,4.83,0.09,4.8308384365,4.819,0.09,4.8198403501,0.049,0.0,0.049,4.77,0.09,4.7708489811
2021-02-22 19:30:00,4.5915,0.28,4.6000295923,0.051500000000000004,0.0,0.051500000000000004,4.54,0.28,4.5486261662,4.5815,0.28,4.5900481751,0.051500000000000004,0.0,0.051500000000000004,4.53,0.28,4.5386451723
2021-02-22 20:00:00,4.3615,0.02,4.3615458555,0.051500000000000004,0.0,0.051500000000000004,4.31,0.02,4.3100464035,4.3115,0.02,4.3115463873,0.051500000000000004,0.0,0.051500000000000004,4.26,0.02,4.2600469481
2021-02-22 20:30:00,4.1715,-0.03,4.1716078735,0.051500000000000004,0.0,0.051500000000000004,4.12,-0.03,4.1201092219,4.1215,-0.03,4.1216091821,0.051500000000000004,0.0,0.051500000000000004,4.07,-0.03,4.0701105636
2021-02-22 21:00:00,3.9215,-0.030500000000000003,3.9216186072,0.051500000000000004,-0.0005,0.051502427100000005,3.87,-0.03,3.8701162773,3.8715,-0.030500000000000003,3.8716201389,0.051500000000000004,-0.0005,0.051502427100000005,3.8200000000000003,-0.03,3.8201177992
2021-02-22 21:30:00,3.721,-0.030500000000000003,3.7211249979,0.051000000000000004,-0.0005,0.0510024509,3.67,-0.03,3.6701226138000003,3.6710000000000003,-0.030500000000000003,3.6711267003,0.051000000000000004,-0.0005,0.0510024509,3.62,-0.03,3.6201243073000002
2021-02-22 22:00:00,3.511,-0.081,3.5119342249,0.051000000000000004,-0.001,0.051009803000000006,3.46,-0.08,3.4609247319,3.471,-0.081,3.471944988,0.051000000000000004,-0.001,0.051009803000000006,3.42,-0.08,3.4209355446
2021-02-22 22:30:00,3.342,-0.0815,3.342993606,0.052000000000000005,-0.0015,0.0520216301,3.29,-0.08,3.2909725006,3.302,-0.0815,3.3030056388,0.052000000000000005,-0.0015,0.0520216301,3.25,-0.08,3.2509844663
2021-02-22 23:00:00,3.582,0.0195,3.5820530775,0.052000000000000005,-0.0005,0.0520024038,3.5300000000000002,0.02,3.5300566568000002,3.532,0.0195,3.5320538289,0.052000000000000005,-0.0005,0.0520024038,3.48,0.02,3.4800574708
2021-02-22 23:30:00,3.3825,0.0165,3.3825402437,0.052500000000000005,-0.0035,0.0526165373,3.33,0.02,3.3300600595,3.3425000000000002,0.0165,3.3425407253,0.052500000000000005,-0.0035,0.0526165373,3.29,0.02,3.2900607897
2021-02-23 00:00:00,3.2325,0.019,3.2325558387,0.052500000000000005,-0.001,0.0525095229,3.18,0.02,3.1800628925,3.1925,0.019,3.1925565383,0.052500000000000005,-0.001,0.0525095229,3.14,0.02,3.1400636936
2021-02-23 00:30:00,3.3325,0.02,3.3325600145,0.052500000000000005,0.0,0.052500000000000005,3.2800000000000002,0.02,3.280060975,3.2925,0.02,3.2925607436,0.052500000000000005,0.0,0.052500000000000005,3.24,0.02,3.2400617278
2021-02-23 01:00:00,3.6325000000000003,0.019,3.6325496900000003,0.052500000000000005,-0.001,0.0525095229,3.58,0.02,3.5800558655,3.5925000000000002,0.019,3.5925502432,0.052500000000000005,-0.001,0.0525095229,3.54,0.02,3.5400564967
2021-02-23 01:30:00,3.633,0.018000000000000002,3.633044591,0.053,-0.002,0.0530377224,3.58,0.02,3.5800558655,3.593,0.018000000000000002,3.5930450874,0.053,-0.002,0.0530377224,3.54,0.02,3.5400564967
2021-02-23 02:00:00,3.533,0.02,3.5330566087,0.053,0.0,0.053,3.48,0.02,3.4800574708,3.493,0.02,3.4930572569000002,0.053,0.0,0.053,3.44,0.02,3.440058139
2021-02-23 02:30:00,3.463,0.018500000000000003,3.4630494149,0.053,-0.0015,0.0530212222,3.41,0.02,3.4100586505,3.433,0.018500000000000003,3.4330498467,0.053,-0.0015,0.0530212222,3.38,0.02,3.3800591711
2021-02-23 03:00:00,3.403,0.019,3.403053041,0.053,-0.001,0.0530094331,3.35,0.02,3.350059701,3.363,0.019,3.3630536719,0.053,-0.001,0.0530094331,3.31,0.02,3.3100604224
2021-02-23 03:30:00,3.313,0.049,3.3133623406,0.053,-0.001,0.0530094331,3.26,0.05,3.260383413,3.293,0.049,3.293364541,0.053,-0.001,0.0530094331,3.24,0.05,3.2403857795
2021-02-23 04:00:00,3.253,0.02,3.2530614811,0.053,0.0,0.053,3.2,0.02,3.2000624994,3.213,0.02,3.2130622465,0.053,0.0,0.053,3.16,0.02,3.1600632905
2021-02-23 04:30:00,3.253,0.02,3.2530614811,0.053,0.0,0.053,3.2,0.02,3.2000624994,3.213,0.02,3.2130622465,0.053,0.0,0.053,3.16,0.02,3.1600632905
2021-02-23 05:00:00,3.253,0.02,3.2530614811,0.053,0.0,0.053,3.2,0.02,3.2000624994,3.213,0.02,3.2130622465,0.053,0.0,0.053,3.16,0.02,3.1600632905
2021-02-23 05:30:00,3.363,0.0795,3.3639395432,0.053,-0.0005,0.053002358400000005,3.31,0.08,3.3109666262,3.313,0.0795,3.3139537187,0.053,-0.0005,0.053002358400000005,3.26,0.08,3.2609814474
2021-02-23 06:00:00,3.523,0.12,3.5250431203,0.053,0.0,0.053,3.47,0.12,3.472074308,3.473,0.12,3.4750725172,0.053,0.0,0.053,3.42,0.12,3.4221046156
2021-02-23 06:30:00,3.823,0.2,3.828227919,0.053,0.0,0.053,3.77,0.2,3.7753013125,3.783,0.2,3.7882831204,0.053,0.0,0.053,3.73,0.2,3.7353580819000003
2021-02-23 07:00:00,4.143,0.2495,4.1505059029,0.053,-0.0005,0.053002358400000005,4.09,0.25,4.0976334634,4.093,0.2495,4.100597426,0.053,-0.0005,0.053002358400000005,4.04,0.25,4.0477277576
2021-02-23 07:30:00,4.463,0.38,4.4791482449,0.053,0.0,0.053,4.41,0.38,4.4263416045,4.413,0.38,4.4293305363,0.053,0.0,0.053,4.36,0.38,4.3765283045
2021-02-23 08:00:00,4.563,0.41000000000000003,4.5813828698,0.053,0.0,0.053,4.51,0.41000000000000003,4.528598017,4.513,0.41000000000000003,4.5315857048,0.053,0.0,0.053,4.46,0.41000000000000003,4.4788056444
2021-02-23 08:30:00,4.715,0.4615,4.7375317677,0.055,0.0015,0.0550204507,4.66,0.46,4.682648823,4.665,0.4615,4.6877720988,0.055,0.0015,0.0550204507,4.61,0.46,4.6328932645
2021-02-23 09:00:00,4.7795000000000005,0.461,4.8016810858,0.059500000000000004,0.001,0.0595084028,4.72,0.46,4.7423622806,4.7195,0.461,4.7419617512,0.059500000000000004,0.001,0.0595084028,4.66,0.46,4.682648823
2021-02-23 09:30:00,4.839,0.48050000000000004,4.8627976773,0.059000000000000004,0.0005,0.0590021186,4.78,0.48,4.8040399664999995,4.779,0.48050000000000004,4.8030949657,0.059000000000000004,0.0005,0.0590021186,4.72,0.48,4.744344001
2021-02-23 10:00:00,4.7605,0.5195000000000001,4.7887618964000005,0.060500000000000005,-0.0005,0.0605020661,4.7,0.52,4.7286784622999996,4.7105,0.5195000000000001,4.7390600861,0.060500000000000005,-0.0005,0.0605020661,4.65,0.52,4.6789849327
2021-02-23 10:30:00,4.928,0.521,4.9554641559,0.058,0.001,0.058008620000000004,4.87,0.52,4.8976831257,4.888,0.521,4.9156876426,0.058,0.001,0.058008620000000004,4.83,0.52,4.8579110737
2021-02-23 11:00:00,4.9295,0.5495,4.9600323084,0.059500000000000004,-0.0005,0.0595021008,4.87,0.55,4.9009590898,4.8895,0.5495,4.9202805306,0.059500000000000004,-0.0005,0.0595021008,4.83,0.55,4.8612138402
2021-02-23 11:30:00,5.0435,0.49,5.067247009,0.053500000000000006,0.0,0.053500000000000006,4.99,0.49,5.0140003989,4.9935,0.49,5.0174836572,0.053500000000000006,0.0,0.053500000000000006,4.94,0.49,4.9642421375
2021-02-23 12:00:00,5.1435,0.49,5.1667874206,0.053500000000000006,0.0,0.053500000000000006,5.09,0.49,5.1135310696,5.0835,0.49,5.1070610188,0.053500000000000006,0.0,0.053500000000000006,5.03,0.49,5.0538104436
2021-02-23 12:30:00,5.2035,0.52,5.2294179647,0.053500000000000006,0.0,0.053500000000000006,5.15,0.52,5.1761858545,5.1535,0.52,5.1796681602,0.053500000000000006,0.0,0.053500000000000006,5.1,0.52,5.1264412608
2021-02-23 13:00:00,5.234,0.5205000000000001,5.2598171309,0.054,0.0005,0.0540023148,5.18,0.52,5.2060349595,5.174,0.5205000000000001,5.2001150228,0.054,0.0005,0.0540023148,5.12,0.52,5.1463385042
2021-02-23 13:30:00,5.125,0.47950000000000004,5.1473823687,0.055,-0.0005,0.0550022727,5.07,0.48,5.0926712048,5.065,0.47950000000000004,5.087646337,0.055,-0.0005,0.0550022727,5.01,0.48,5.0329414859
2021-02-23 14:00:00,5.085,0.47900000000000004,5.107510744,0.055,-0.001,0.0550090902,5.03,0.48,5.0528506806,5.015,0.47900000000000004,5.037823538,0.055,-0.001,0.0550090902,4.96,0.48,4.9831716808
2021-02-23 14:30:00,5.0835,0.48,5.1061112649,0.053500000000000006,0.0,0.053500000000000006,5.03,0.48,5.0528506806,5.0135,0.48,5.036425543,0.053500000000000006,0.0,0.053500000000000006,4.96,0.48,4.9831716808
2021-02-23 15:00:00,5.0835,0.45,5.1033785133,0.053500000000000006,0.0,0.053500000000000006,5.03,0.45,5.0500891081,5.0135,0.45,5.0336549594,0.053500000000000006,0.0,0.053500000000000006,4.96,0.45,4.9803714721
2021-02-23 15:30:00,4.9835,0.4,4.9995272026,0.053500000000000006,0.0,0.053500000000000006,4.93,0.4,4.946200562,4.9335,0.4,4.9496891064,0.053500000000000006,0.0,0.053500000000000006,4.88,0.4,4.8963659994
2021-02-23 16:00:00,4.5035,0.27,4.5115864449,0.053500000000000006,0.0,0.053500000000000006,4.45,0.27,4.4581834866,4.4535,0.27,4.461677067,0.053500000000000006,0.0,0.053500000000000006,4.4,0.27,4.4082763071
2021-02-23 16:30:00,4.6635,0.27,4.6713094792,0.053500000000000006,0.0,0.053500000000000006,4.61,0.27,4.6178999556,4.6135,0.27,4.6213939726,0.053500000000000006,0.0,0.053500000000000006,4.5600000000000005,0.27,4.5679864273
2021-02-23 17:00:00,4.7935,0.24,4.7995043755,0.053500000000000006,0.0,0.053500000000000006,4.74,0.24,4.7460720601,4.7435,0.24,4.7495675856,0.053500000000000006,0.0,0.053500000000000006,4.69,0.24,4.6961367101
2021-02-23 17:30:00,4.8235,0.12,4.8249924611,0.053500000000000006,0.0,0.053500000000000006,4.77,0.12,4.7715091952,4.7735,0.12,4.775008089,0.053500000000000006,0.0,0.053500000000000006,4.72,0.12,4.7215251773
2021-02-23 18:00:00,4.9635,0.12,4.9649503774,0.053500000000000006,0.0,0.053500000000000006,4.91,0.12,4.9114661762,4.9135,0.12,4.9149651321,0.053500000000000006,0.0,0.053500000000000006,4.86,0.12,4.8614812557
2021-02-23 18:30:00,5.0435,0.09,5.0443029499,0.053500000000000006,0.0,0.053500000000000006,4.99,0.09,4.9908115573,4.9935,0.09,4.9943109885,0.053500000000000006,0.0,0.053500000000000006,4.94,0.09,4.94081977
2021-02-23 19:00:00,4.9035,0.09,4.9043258711,0.053500000000000006,0.0,0.053500000000000006,4.85,0.09,4.8508349797,4.8435,0.09,4.8443361,0.053500000000000006,0.0,0.053500000000000006,4.79,0.09,4.7908454369
2021-02-23 19:30:00,4.6135,0.04,4.6136734009,0.053500000000000006,0.0,0.053500000000000006,4.5600000000000005,0.04,4.5601754352,4.5635,0.04,4.5636753007,0.053500000000000006,0.0,0.053500000000000006,4.51,0.04,4.5101773801
2021-02-23 20:00:00,4.3935,0.04,4.3936820834,0.053500000000000006,0.0,0.053500000000000006,4.34,0.04,4.3401843279,4.3435,0.04,4.3436841794,0.053500000000000006,0.0,0.053500000000000006,4.29,0.04,4.2901864761
2021-02-23 20:30:00,4.0935,0.32,4.1059885838,0.053500000000000006,0.0,0.053500000000000006,4.04,0.32,4.0526534518,4.1035,0.32,4.115958242,0.053500000000000006,0.0,0.053500000000000006,4.05,0.32,4.0626223059
2021-02-23 21:00:00,4.2735,0.7395,4.3370107793,0.053500000000000006,-0.0005,0.0535023364,4.22,0.74,4.2843902717,4.3535,0.7395,4.4158603352,0.053500000000000006,-0.0005,0.0535023364,4.3,0.74,4.3632098276
2021-02-23 21:30:00,4.1735,0.8,4.2494825862,0.053500000000000006,0.0,0.053500000000000006,4.12,0.8,4.1969512744,4.2535,0.8,4.3280783553,0.053500000000000006,0.0,0.053500000000000006,4.2,0.8,4.2755116653
2021-02-23 22:00:00,4.0635,0.09,4.0644965555,0.053500000000000006,0.0,0.053500000000000006,4.01,0.09,4.0110098479,4.0135,0.09,4.0145089675,0.053500000000000006,0.0,0.053500000000000006,3.96,0.09,3.9610225952
2021-02-23 22:30:00,3.8735,0.09,3.8745454249,0.053500000000000006,0.0,0.053500000000000006,3.8200000000000003,0.09,3.8210600623,3.8335,0.09,3.8345563303,0.053500000000000006,0.0,0.053500000000000006,3.7800000000000002,0.09,3.7810712768
2021-02-23 23:00:00,3.5735,0.39,3.5947186608,0.053500000000000006,0.0,0.053500000000000006,3.52,0.39,3.5415392134,3.5835,0.39,3.6046597967,0.053500000000000006,0.0,0.053500000000000006,3.5300000000000002,0.39,3.5514785653
2021-02-23 23:30:00,3.3135,0.17,3.3178580817,0.053500000000000006,0.0,0.053500000000000006,3.26,0.17,3.2644295061,3.2935,0.17,3.2978845113,0.053500000000000006,0.0,0.053500000000000006,3.24,0.17,3.2444568112
2021-02-24 00:00:00,3.1735,0.059500000000000004,3.1740577342,0.053500000000000006,-0.0005,0.0535023364,3.12,0.06,3.1205768697,3.1235,0.059500000000000004,3.1240666606,0.053500000000000006,-0.0005,0.0535023364,3.07,0.06,3.0705862632
2021-02-24 00:30:00,3.3335,0.0795,3.3344478553,0.053500000000000006,-0.0005,0.0535023364,3.2800000000000002,0.08,3.2809754647,3.2935,0.0795,3.2944593638,0.053500000000000006,-0.0005,0.0535023364,3.24,0.08,3.2409875038
2021-02-24 01:00:00,3.6335,0.08,3.6343805868,0.053500000000000006,0.0,0.053500000000000006,3.58,0.08,3.5808937432,3.5935,0.08,3.5943903863999997,0.053500000000000006,0.0,0.053500000000000006,3.54,0.08,3.5409038394
2021-02-24 01:30:00,3.6335,0.08,3.6343805868,0.053500000000000006,0.0,0.053500000000000006,3.58,0.08,3.5808937432,3.5735,0.08,3.5743953685000003,0.053500000000000006,0.0,0.053500000000000006,3.52,0.08,3.5209089735
2021-02-24 02:00:00,3.4935,0.03,3.4936288083,0.053500000000000006,0.0,0.053500000000000006,3.44,0.03,3.4401308115,3.4435000000000002,0.03,3.4436306785,0.053500000000000006,0.0,0.053500000000000006,3.39,0.03,3.3901327408
2021-02-24 02:30:00,3.3835,0.0285,3.3836200289000002,0.053500000000000006,-0.0015,0.0535210239,3.33,0.03,3.3301351324,3.3435,0.0285,3.3436214648,0.053500000000000006,-0.0015,0.0535210239,3.29,0.03,3.2901367753
2021-02-24 03:00:00,3.3035,0.029500000000000002,3.3036317137,0.053500000000000006,-0.0005,0.0535023364,3.25,0.03,3.2501384586,3.2635,0.029500000000000002,3.2636333281,0.053500000000000006,-0.0005,0.0535023364,3.21,0.03,3.2101401839
2021-02-24 03:30:00,3.2335,0.03,3.2336391651,0.053500000000000006,0.0,0.053500000000000006,3.18,0.03,3.1801415063,3.1935000000000002,0.03,3.1936409081,0.053500000000000006,0.0,0.053500000000000006,3.14,0.03,3.1401433088
2021-02-24 04:00:00,3.1835,0.03,3.1836413507,0.053500000000000006,0.0,0.053500000000000006,3.13,0.03,3.1301437667,3.1535,0.03,3.1536426954,0.053500000000000006,0.0,0.053500000000000006,3.1,0.03,3.1001451579
2021-02-24 04:30:00,3.1435,0.029500000000000002,3.1436384175,0.053500000000000006,-0.0005,0.0535023364,3.09,0.03,3.0901456276,3.1035,0.029500000000000002,3.1036402014,0.053500000000000006,-0.0005,0.0535023364,3.05,0.03,3.0501475374
2021-02-24 05:00:00,3.1435,0.03,3.1436431493,0.053500000000000006,0.0,0.053500000000000006,3.09,0.03,3.0901456276,3.1035,0.03,3.1036449942,0.053500000000000006,0.0,0.053500000000000006,3.05,0.03,3.0501475374
2021-02-24 05:30:00,3.2735,0.1,3.275027061,0.053500000000000006,0.0,0.053500000000000006,3.22,0.1,3.2215524208,3.2335,0.1,3.2350459425,0.053500000000000006,0.0,0.053500000000000006,3.18,0.1,3.1815719385
2021-02-24 06:00:00,3.4035,0.1,3.404968759,0.053500000000000006,0.0,0.053500000000000006,3.35,0.1,3.351492205,3.3635,0.1,3.3649862184,0.053500000000000006,0.0,0.053500000000000006,3.31,0.1,3.3115102295
2021-02-24 06:30:00,3.7035,0.21,3.7094490494,0.053500000000000006,0.0,0.053500000000000006,3.65,0.21,3.6560361049,3.6635,0.21,3.6695138983,0.053500000000000006,0.0,0.053500000000000006,3.61,0.21,3.6161028746
2021-02-24 07:00:00,3.9835000000000003,0.20700000000000002,3.9888746847,0.053500000000000006,-0.003,0.053584046100000005,3.93,0.21,3.9356066877,3.9335,0.20700000000000002,3.9389429101999998,0.053500000000000006,-0.003,0.053584046100000005,3.88,0.21,3.8856788339
2021-02-24 07:30:00,4.3035,0.4,4.3220495428,0.053500000000000006,0.0,0.053500000000000006,4.25,0.4,4.2687820277,4.2535,0.4,4.2722666408,0.053500000000000006,0.0,0.053500000000000006,4.2,0.4,4.2190046219
2021-02-24 08:00:00,4.4935,0.42,4.5130856684000005,0.053500000000000006,0.0,0.053500000000000006,4.44,0.42,4.4598206242,4.4535,0.42,4.4732608073,0.053500000000000006,0.0,0.053500000000000006,4.4,0.42,4.42
2021-02-24 08:30:00,4.7135,0.45,4.7349321273000005,0.053500000000000006,0.0,0.053500000000000006,4.66,0.45,4.6816770499,4.6735,0.45,4.6951147216999995,0.053500000000000006,0.0,0.053500000000000006,4.62,0.45,4.6418638498
2021-02-24 09:00:00,4.8435,0.4505,4.8644056677,0.053500000000000006,0.0005,0.0535023364,4.79,0.45,4.8110913523,4.7835,0.4505,4.8046667418,0.053500000000000006,0.0005,0.0535023364,4.73,0.45,4.7513577007
2021-02-24 09:30:00,4.7915,0.47000000000000003,4.8144960536,0.0315,0.0,0.0315,4.76,0.47000000000000003,4.7831474993,4.7415,0.47000000000000003,4.7647373747,0.0315,0.0,0.0315,4.71,0.47000000000000003,4.7333920184
2021-02-24 10:00:00,4.764,0.46950000000000003,4.7870790938,0.054,-0.0005,0.0540023148,4.71,0.47000000000000003,4.7333920184,4.714,0.46950000000000003,4.737322688,0.054,-0.0005,0.0540023148,4.66,0.47000000000000003,4.6836417455
2021-02-24 10:30:00,4.616,0.47000000000000003,4.6398659463000005,0.056,0.0,0.056,4.5600000000000005,0.47000000000000003,4.5841575017,4.566,0.47000000000000003,4.5901259242,0.056,0.0,0.056,4.51,0.47000000000000003,4.5344238884
2021-02-24 11:00:00,4.5005,0.8905000000000001,4.5877544071,0.060500000000000005,0.0005,0.0605020661,4.44,0.89,4.528321985,4.5305,0.8905000000000001,4.6171875097,0.060500000000000005,0.0005,0.0605020661,4.47,0.89,4.5577406684
2021-02-24 11:30:00,4.572,1.2810000000000001,4.7480675016,0.062,0.001,0.062008064,4.51,1.28,4.6881232919,4.672,1.2810000000000001,4.8444344355,0.062,0.001,0.062008064,4.61,1.28,4.784401739
2021-02-24 12:00:00,4.395,1.141,4.5406944403,0.055,0.001,0.0550090902,4.34,1.1400000000000001,4.4872263148,4.495,1.141,4.6375538811,0.055,0.001,0.0550090902,4.44,1.1400000000000001,4.5840157068
2021-02-24 12:30:00,4.364,0.8705,4.4499737359000004,0.054,0.0005,0.0540023148,4.31,0.87,4.3969307477,4.424,0.8705,4.5088298094,0.054,0.0005,0.0540023148,4.37,0.87,4.4557603167
2021-02-24 13:00:00,4.4285,0.343,4.4417633041,0.0585,0.003,0.0585768726,4.37,0.34,4.3832065888,4.3785,0.343,4.3919143036,0.0585,0.003,0.0585768726,4.32,0.34,4.3333589743
2021-02-24 13:30:00,4.2905,0.302,4.3011154658,0.060500000000000005,0.002,0.0605330488,4.23,0.30000000000000004,4.2406249539,4.2405,0.302,4.251240319,0.060500000000000005,0.002,0.0605330488,4.18,0.30000000000000004,4.1907517225
2021-02-24 14:00:00,4.093,0.3025,4.1041631607,0.063,0.0025,0.06304958370000001,4.03,0.30000000000000004,4.0411508262,4.043,0.3025,4.0543008337,0.063,0.0025,0.06304958370000001,3.98,0.30000000000000004,3.9912905181
2021-02-24 14:30:00,4.0165,0.299,4.0276138407,0.0565,-0.001,0.056508848900000005,3.96,0.30000000000000004,3.9713473784,3.9665,0.299,3.9777535431,0.0565,-0.001,0.056508848900000005,3.91,0.30000000000000004,3.921492063
2021-02-24 15:00:00,4.0145,0.2495,4.0222457036,0.0545,-0.0005,0.0545022935,3.96,0.25,3.9678835668,3.9645,0.2495,3.9723432002,0.0545,-0.0005,0.0545022935,3.91,0.25,3.9179841756
2021-02-24 15:30:00,3.9355,0.18050000000000002,3.9396371026,0.0555,0.0005,0.055502252200000005,3.88,0.18,3.8841730137,3.8755,0.18050000000000002,3.8797010838,0.0555,0.0005,0.055502252200000005,3.8200000000000003,0.18,3.8242384863
2021-02-24 16:00:00,3.9699999999999998,0.151,3.9728706246,0.05,0.001,0.050009999000000006,3.92,0.15,3.9228688482000003,3.92,0.151,3.9229072128,0.05,0.001,0.050009999000000006,3.87,0.15,3.8729058858
2021-02-24 16:30:00,4.1725,0.18,4.1763807597,0.052500000000000005,0.0,0.052500000000000005,4.12,0.18,4.1239301643,4.1225,0.18,4.1264277832,0.052500000000000005,0.0,0.052500000000000005,4.07,0.18,4.0739783996
2021-02-24 17:00:00,4.383,0.18,4.3866945415,0.053,0.0,0.053,4.33,0.18,4.3337397245,4.333,0.18,4.3367371375,0.053,0.0,0.053,4.28,0.18,4.2837833745000005
2021-02-24 17:30:00,4.453,0.08,4.4537185587,0.053,0.0,0.053,4.4,0.08,4.4007272126,4.4030000000000005,0.08,4.4037267172,0.053,0.0,0.053,4.35,0.08,4.35073557
2021-02-24 18:00:00,4.593,0.08,4.5936966596,0.053,0.0,0.053,4.54,0.08,4.5407047911,4.543,0.08,4.5437043258,0.053,0.0,0.053,4.49,0.08,4.4907126383
2021-02-24 18:30:00,4.831,0.08,4.8316623433,0.051000000000000004,0.0,0.051000000000000004,4.78,0.08,4.7806694092,4.781,0.08,4.7816692692,0.051000000000000004,0.0,0.051000000000000004,4.73,0.08,4.7306764844
2021-02-24 19:00:00,4.773,0.08,4.7736703907999996,0.053,0.0,0.053,4.72,0.08,4.7206779174,4.723,0.08,4.7236774869,0.053,0.0,0.053,4.67,0.08,4.6706851746
2021-02-24 19:30:00,4.533,0.03,4.5330992709,0.053,0.0,0.053,4.48,0.03,4.4801004453,4.483,0.03,4.4831003781,0.053,0.0,0.053,4.43,0.03,4.4301015790000005
2021-02-24 20:00:00,4.2635,0.03,4.2636055458,0.053500000000000006,0.0,0.053500000000000006,4.21,0.03,4.210106887,4.2235,0.03,4.2236065454,0.053500000000000006,0.0,0.053500000000000006,4.17,0.03,4.1701079123
2021-02-24 20:30:00,4.0135,0.01,4.0135124579,0.053500000000000006,0.0,0.053500000000000006,3.96,0.01,3.9600126262,3.9735,0.01,3.9735125833,0.053500000000000006,0.0,0.053500000000000006,3.92,0.01,3.9200127551
2021-02-24 21:00:00,3.7635,-0.05,3.7638321230000003,0.053500000000000006,0.0,0.053500000000000006,3.71,-0.05,3.7103369119,3.7235,-0.05,3.7238356905,0.053500000000000006,0.0,0.053500000000000006,3.67,-0.05,3.6703405837
2021-02-24 21:30:00,3.4935,0.65,3.5534549737,0.053500000000000006,0.0,0.053500000000000006,3.44,0.65,3.5008713201,3.5835,0.65,3.6419736751,0.053500000000000006,0.0,0.053500000000000006,3.5300000000000002,0.65,3.5893453442
2021-02-24 22:00:00,3.3435,0.56,3.3900726025,0.053500000000000006,0.0,0.053500000000000006,3.29,0.56,3.3373192835,3.4235,0.56,3.4689987388,0.053500000000000006,0.0,0.053500000000000006,3.37,0.56,3.4162113518
2021-02-24 22:30:00,3.181,-0.1105,3.1829186685,0.051000000000000004,-0.0005,0.0510024509,3.13,-0.11,3.1319323109,3.151,-0.1105,3.1529369245,0.051000000000000004,-0.0005,0.0510024509,3.1,-0.11,3.101950999
2021-02-24 23:00:00,2.9535,-0.11,2.9555477073,0.053500000000000006,0.0,0.053500000000000006,2.9,-0.11,2.902085457,2.9135,-0.11,2.9155758008,0.053500000000000006,0.0,0.053500000000000006,2.86,-0.11,2.8621146029
2021-02-24 23:30:00,2.7835,-0.11,2.7856726746,0.053500000000000006,0.0,0.053500000000000006,2.73,-0.11,2.7322152185,2.7535,-0.11,2.7556963276,0.053500000000000006,0.0,0.053500000000000006,2.7,-0.11,2.7022398117
2021-02-25 00:00:00,3.0435,-0.001,3.0435001643,0.053500000000000006,-0.001,0.05350934500000001,2.99,0.0,2.99,3.0135,-0.001,3.0135001659,0.053500000000000006,-0.001,0.05350934500000001,2.96,0.0,2.96
2021-02-25 00:30:00,3.2035,0.0195,3.2035593486,0.053500000000000006,-0.0005,0.0535023364,3.15,0.02,3.1500634914,3.1735,0.0195,3.1735599096,0.053500000000000006,-0.0005,0.0535023364,3.12,0.02,3.1200641019
2021-02-25 01:00:00,3.5235000000000003,0.019,3.5235512271,0.053500000000000006,-0.001,0.05350934500000001,3.47,0.02,3.4700576364,3.4835000000000003,0.019,3.4835518153000002,0.053500000000000006,-0.001,0.05350934500000001,3.43,0.02,3.4300583085
2021-02-25 01:30:00,3.5415,0.018000000000000002,3.541545743,0.051500000000000004,-0.002,0.0515388203,3.49,0.02,3.4900573061,3.5115,0.018000000000000002,3.5115461338,0.051500000000000004,-0.002,0.0515388203,3.46,0.02,3.460057803
2021-02-25 02:00:00,3.4335,0.0195,3.4335553731,0.053500000000000006,-0.0005,0.0535023364,3.38,0.02,3.3800591711,3.4035,0.0195,3.4035558612,0.053500000000000006,-0.0005,0.0535023364,3.35,0.02,3.350059701
2021-02-25 02:30:00,3.3335,0.0165,3.3335408352,0.053500000000000006,-0.0035,0.0536143637,3.2800000000000002,0.02,3.280060975,3.2935,0.0165,3.2935413312,0.053500000000000006,-0.0035,0.0536143637,3.24,0.02,3.2400617278
2021-02-25 03:00:00,3.2535,-0.0115,3.2535203242,0.053500000000000006,-0.0015,0.0535210239,3.2,-0.01,3.200015625,3.2135,-0.0115,3.2135205772,0.053500000000000006,-0.0015,0.0535210239,3.16,-0.01,3.1600158227
2021-02-25 03:30:00,3.1835,0.0195,3.1835597214,0.053500000000000006,-0.0005,0.0535023364,3.13,0.02,3.1300638971,3.1435,0.0195,3.1435604813999998,0.053500000000000006,-0.0005,0.0535023364,3.09,0.02,3.0900647242
2021-02-25 04:00:00,3.1035,0.0195,3.1035612609,0.053500000000000006,-0.0005,0.0535023364,3.05,0.02,3.0500655731,3.0635,0.0195,3.0635620607,0.053500000000000006,-0.0005,0.0535023364,3.01,0.02,3.0100664444
2021-02-25 04:30:00,3.1035,0.018000000000000002,3.1035521987,0.053500000000000006,-0.002,0.0535373701,3.05,0.02,3.0500655731,3.0635,0.018000000000000002,3.0635528802,0.053500000000000006,-0.002,0.0535373701,3.01,0.02,3.0100664444
2021-02-25 05:00:00,3.1035,0.0175,3.1035493391,0.053500000000000006,-0.0025,0.0535583794,3.05,0.02,3.0500655731,3.0635,0.0175,3.0635499833,0.053500000000000006,-0.0025,0.0535583794,3.01,0.02,3.0100664444
2021-02-25 05:30:00,3.1535,0.018500000000000003,3.1535542646,0.053500000000000006,-0.0015,0.0535210239,3.1,0.02,3.1000645155,3.1135,0.018500000000000003,3.1135549618,0.053500000000000006,-0.0015,0.0535210239,3.06,0.02,3.0600653588
2021-02-25 06:00:00,3.3135,0.07,3.3142393169,0.053500000000000006,0.0,0.053500000000000006,3.26,0.07,3.2607514471,3.2835,0.07,3.2842460703,0.053500000000000006,0.0,0.053500000000000006,3.23,0.07,3.2307584249
2021-02-25 06:30:00,3.5935,0.5195000000000001,3.6308569925,0.053500000000000006,-0.0005,0.0535023364,3.54,0.52,3.5779882616,3.6335,0.5195000000000001,3.6704499043,0.053500000000000006,-0.0005,0.0535023364,3.58,0.52,3.617568244
2021-02-25 07:00:00,3.8815,0.6000000000000001,3.9276000624,0.051500000000000004,0.0,0.051500000000000004,3.83,0.6000000000000001,3.8767125248000003,3.9215,0.6000000000000001,3.9671352699,0.051500000000000004,0.0,0.051500000000000004,3.87,0.6000000000000001,3.9162354373
2021-02-25 07:30:00,4.251,0.268,4.2594395171,0.051000000000000004,-0.002,0.0510392006,4.2,0.27,4.2086696235,4.221,0.268,4.2294993794,0.051000000000000004,-0.002,0.0510392006,4.17,0.27,4.1787318651
2021-02-25 08:00:00,4.4635,0.41000000000000003,4.48229096,0.053500000000000006,0.0,0.053500000000000006,4.41,0.41000000000000003,4.4290179498,4.4235,0.41000000000000003,4.4424601574,0.053500000000000006,0.0,0.053500000000000006,4.37,0.41000000000000003,4.3891912695
2021-02-25 08:30:00,4.694,0.47000000000000003,4.7174713566,0.054,0.0,0.054,4.64,0.47000000000000003,4.6637431319000004,4.654,0.47000000000000003,4.6776720706,0.054,0.0,0.054,4.6,0.47000000000000003,4.6239485291
2021-02-25 09:00:00,4.699,0.47200000000000003,4.7226459745,0.059000000000000004,0.002,0.0590338886,4.64,0.47000000000000003,4.6637431319000004,4.659,0.47200000000000003,4.6828479582,0.059000000000000004,0.002,0.0590338886,4.6,0.47000000000000003,4.6239485291
2021-02-25 09:30:00,4.6395,0.47200000000000003,4.6634476785,0.0695,0.002,0.069528771,4.57,0.47000000000000003,4.5941049183,4.5995,0.47200000000000003,4.6236548584,0.0695,0.002,0.069528771,4.53,0.47000000000000003,4.5543166337
2021-02-25 10:00:00,4.5625,0.47300000000000003,4.5869527194,0.0825,0.003,0.08255452740000001,4.48,0.47000000000000003,4.5045865515,4.5225,0.47300000000000003,4.5471678273,0.0825,0.003,0.08255452740000001,4.44,0.47000000000000003,4.4648068267
2021-02-25 10:30:00,4.2385,0.503,4.2682421733,0.08850000000000001,0.003,0.0885508329,4.15,0.5,4.1800119617,4.1985,0.503,4.2285235307,0.08850000000000001,0.003,0.0885508329,4.11,0.5,4.1403019214
2021-02-25 11:00:00,4.1575,0.4625,4.1831462442,0.08750000000000001,0.0025,0.087535707,4.07,0.46,4.0959125967,4.1075,0.4625,4.1334564834,0.08750000000000001,0.0025,0.087535707,4.02,0.46,4.0462328158
2021-02-25 11:30:00,4.308,0.48950000000000005,4.3357207302,0.078,-0.0005,0.0780016025,4.23,0.49,4.2582860402,4.268,0.48950000000000005,4.2959788465,0.078,-0.0005,0.0780016025,4.19,0.49,4.2185542547
2021-02-25 12:00:00,4.3155,0.47200000000000003,4.3412353369,0.0855,0.002,0.0855233886,4.23,0.47000000000000003,4.2560310149,4.2755,0.47200000000000003,4.3014746599,0.0855,0.002,0.0855233886,4.19,0.47000000000000003,4.2162779795
2021-02-25 12:30:00,4.399,0.4335,4.4203080492,0.079,0.0035,0.0790774936,4.32,0.43,4.341347717,4.349,0.4335,4.3705518244,0.079,0.0035,0.0790774936,4.27,0.43,4.2915964396
2021-02-25 13:00:00,4.2655,0.5,4.2947049084,0.0855,0.0,0.0855,4.18,0.5,4.2097980949,4.2255,0.5,4.2549794653,0.0855,0.0,0.0855,4.14,0.5,4.170083932
2021-02-25 13:30:00,4.27,0.501,4.2992907555,0.09,0.001,0.0900055554,4.18,0.5,4.2097980949,4.23,0.501,4.2595658229,0.09,0.001,0.0900055554,4.14,0.5,4.170083932
2021-02-25 14:00:00,4.2175,0.47100000000000003,4.2437185639,0.08750000000000001,0.001,0.0875057141,4.13,0.47000000000000003,4.1566573109,4.1775,0.47100000000000003,4.2039680363,0.08750000000000001,0.001,0.0875057141,4.09,0.47000000000000003,4.1169163217
2021-02-25 14:30:00,3.9995000000000003,0.51,4.031885446,0.0795,0.0,0.0795,3.92,0.51,3.9530368073,3.9695,0.51,4.0021282151,0.0795,0.0,0.0795,3.89,0.51,3.9232894362
2021-02-25 15:00:00,4.3445,0.4505,4.3677946953,0.0645,0.0005,0.06450193800000001,4.28,0.45,4.3035915234,4.3045,0.4505,4.3280099931,0.0645,0.0005,0.06450193800000001,4.24,0.45,4.2638128477
2021-02-25 15:30:00,4.199,0.322,4.2113281753,0.069,0.002,0.0690289794,4.13,0.32,4.1423785438,4.169,0.322,4.181416626,0.069,0.002,0.0690289794,4.1,0.32,4.1124688449
2021-02-25 16:00:00,4.1535,0.338,4.1672300452,0.0635,-0.002,0.06353148830000001,4.09,0.34,4.1041076984,4.1235,0.338,4.1373296037,0.0635,-0.002,0.06353148830000001,4.06,0.34,4.0742115802
2021-02-25 16:30:00,3.9975,0.22,4.0035492066,0.0575,0.0,0.0575,3.94,0.22,3.9461373519,3.9675000000000002,0.22,3.9735948774,0.0575,0.0,0.0575,3.91,0.22,3.9161843675
2021-02-25 17:00:00,4.0855,0.17,4.0890353691,0.0555,0.0,0.0555,4.03,0.17,4.0335840142,4.0455,0.17,4.0490702945,0.0555,0.0,0.0555,3.99,0.17,3.9936199118
2021-02-25 17:30:00,4.233,0.07,4.2335787462,0.053,0.0,0.053,4.18,0.07,4.1805860833,4.193,0.07,4.1935842665,0.053,0.0,0.053,4.14,0.07,4.1405917451
2021-02-25 18:00:00,4.433,0.07,4.4335526387,0.053,0.0,0.053,4.38,0.07,4.380559325,4.393,0.07,4.39355767,0.053,0.0,0.053,4.34,0.07,4.3405644794
2021-02-25 18:30:00,4.733,0.07,4.7335176138,0.053,0.0,0.053,4.68,0.07,4.680523475,4.693,0.07,4.6935220251,0.053,0.0,0.053,4.64,0.07,4.6405279872000005
2021-02-25 19:00:00,4.793,0.07,4.7935111349,0.053,0.0,0.053,4.74,0.07,4.7405168495000005,4.753,0.07,4.753515436,0.053,0.0,0.053,4.7,0.07,4.7005212477
2021-02-25 19:30:00,4.563,0.029500000000000002,4.5630953584,0.053,-0.0005,0.053002358400000005,4.51,0.03,4.5100997772,4.523,0.029500000000000002,4.5230962017,0.053,-0.0005,0.053002358400000005,4.47,0.03,4.47010067
2021-02-25 20:00:00,4.322,-0.013000000000000001,4.3220195511,0.052000000000000005,-0.003,0.0520864666,4.27,-0.01,4.2700117096,4.282,-0.013000000000000001,4.2820197337,0.052000000000000005,-0.003,0.0520864666,4.23,-0.01,4.2300118203
2021-02-25 20:30:00,4.072,-0.011,4.0720148575,0.052000000000000005,-0.001,0.0520096145,4.02,-0.01,4.0200124378,4.032,-0.011,4.0320150049,0.052000000000000005,-0.001,0.0520096145,3.98,-0.01,3.9800125628
2021-02-25 21:00:00,3.763,0.459,3.7908903967,0.053,-0.001,0.0530094331,3.71,0.46,3.7384087524,3.813,0.459,3.8405273075,0.053,-0.001,0.0530094331,3.76,0.46,3.7880337908
2021-02-25 21:30:00,3.6215,0.073,3.6222356701000002,0.051500000000000004,-0.007,0.051973551,3.5700000000000003,0.08,3.570896246,3.6115,0.073,3.6122377067,0.051500000000000004,-0.007,0.051973551,3.56,0.08,3.560898763
2021-02-25 22:00:00,3.9125,0.0045000000000000005,3.9125025879,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.86,0.01,3.8600129533,3.8625,0.0045000000000000005,3.8625026214,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.81,0.01,3.8100131233
2021-02-25 22:30:00,3.783,0.7105,3.8491426643,0.053,-0.0095,0.053844684000000004,3.73,0.72,3.7988550907,3.863,0.7105,3.9277957241,0.053,-0.0095,0.053844684000000004,3.81,0.72,3.877434719
2021-02-25 23:00:00,3.482,0.7825000000000001,3.5688415838000003,0.052000000000000005,-0.007500000000000001,0.0525380814,3.43,0.79,3.5198011307,3.572,0.7825000000000001,3.656704835,0.052000000000000005,-0.007500000000000001,0.0525380814,3.52,0.79,3.6075615033
2021-02-25 23:30:00,3.314,0.777,3.403869122,0.054,-0.013000000000000001,0.0555427763,3.26,0.79,3.3543553777,3.404,0.777,3.4915533792,0.054,-0.013000000000000001,0.0555427763,3.35,0.79,3.4418890162
2021-02-26 00:00:00,3.163,0.584,3.2164615651,0.053,-0.006,0.0533385414,3.11,0.59,3.1654699493,3.223,0.584,3.2754824072,0.053,-0.006,0.0533385414,3.17,0.59,3.2244379355
2021-02-26 00:30:00,3.333,0.0105,3.3330165391,0.053,-0.0095,0.053844684000000004,3.2800000000000002,0.02,3.280060975,3.293,0.0105,3.29301674,0.053,-0.0095,0.053844684000000004,3.24,0.02,3.2400617278
