Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-26 01:00:00,3.6435,0.006,3.6435049403,0.053500000000000006,-0.014,0.055301446600000005,3.59,0.02,3.5900557099,3.6035,0.006,3.6035049950999998,0.053500000000000006,-0.014,0.055301446600000005,3.55,0.02,3.5500563376
2021-02-26 01:30:00,3.6435,0.009000000000000001,3.6435111157,0.053500000000000006,-0.011,0.0546191358,3.59,0.02,3.5900557099,3.6035,0.009000000000000001,3.6035112391,0.053500000000000006,-0.011,0.0546191358,3.55,0.02,3.5500563376
2021-02-26 02:00:00,3.574,0.006,3.5740050364,0.054,-0.014,0.055785302700000004,3.52,0.02,3.5200568177,3.534,0.006,3.5340050934000002,0.054,-0.014,0.055785302700000004,3.48,0.02,3.4800574708
2021-02-26 02:30:00,3.542,0.0105,3.5420155632,0.052000000000000005,-0.0095,0.0528606659,3.49,0.02,3.4900573061,3.492,0.0105,3.492015786,0.052000000000000005,-0.0095,0.0528606659,3.44,0.02,3.440058139
2021-02-26 03:00:00,3.4835000000000003,0.007,3.4835070331,0.053500000000000006,-0.013000000000000001,0.0550567889,3.43,0.02,3.4300583085,3.4335,0.007,3.4335071356,0.053500000000000006,-0.013000000000000001,0.0550567889,3.38,0.02,3.3800591711
2021-02-26 03:30:00,3.3905,0.0115,3.390519503,0.0505,-0.0085,0.0512103505,3.34,0.02,3.3400598797,3.3405,0.0115,3.3405197949,0.0505,-0.0085,0.0512103505,3.29,0.02,3.2900607897
2021-02-26 04:00:00,3.3335,0.0085,3.3335108369,0.053500000000000006,-0.0115,0.054722024800000005,3.2800000000000002,0.02,3.280060975,3.2935,0.0085,3.2935109686,0.053500000000000006,-0.0115,0.054722024800000005,3.24,0.02,3.2400617278
2021-02-26 04:30:00,3.3325,0.0155,3.3325360463,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.2800000000000002,0.02,3.280060975,3.2925,0.0155,3.2925364842000002,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.24,0.02,3.2400617278
2021-02-26 05:00:00,3.3335,0.0085,3.3335108369,0.053500000000000006,-0.0115,0.054722024800000005,3.2800000000000002,0.02,3.280060975,3.2935,0.0085,3.2935109686,0.053500000000000006,-0.0115,0.054722024800000005,3.24,0.02,3.2400617278
2021-02-26 05:30:00,3.403,0.015,3.4030330589,0.053,-0.005,0.0532353266,3.35,0.02,3.350059701,3.363,0.015,3.3630334521,0.053,-0.005,0.0532353266,3.31,0.02,3.3100604224
2021-02-26 06:00:00,3.613,0.055,3.6134186029,0.053,-0.005,0.0532353266,3.56,0.06,3.5605055821000002,3.573,0.055,3.5734232887,0.053,-0.005,0.0532353266,3.52,0.06,3.5205113265
2021-02-26 06:30:00,3.9225000000000003,0.559,3.9621316548000003,0.052500000000000005,-0.001,0.0525095229,3.87,0.56,3.9103068933,3.9525,0.559,3.9918338204,0.052500000000000005,-0.001,0.0525095229,3.9,0.56,3.94
2021-02-26 07:00:00,4.1725,0.93,4.2748866944,0.052500000000000005,0.0,0.052500000000000005,4.12,0.93,4.2236595507,4.2725,0.93,4.3725457402,0.052500000000000005,0.0,0.052500000000000005,4.22,0.93,4.3212613899
2021-02-26 07:30:00,4.6025,0.5700000000000001,4.6376617222,0.052500000000000005,0.0,0.052500000000000005,4.55,0.5700000000000001,4.5855643055,4.6025,0.5700000000000001,4.6376617222,0.052500000000000005,0.0,0.052500000000000005,4.55,0.5700000000000001,4.5855643055
2021-02-26 08:00:00,4.7825,0.36,4.7960302595,0.052500000000000005,0.0,0.052500000000000005,4.73,0.36,4.7436800061,4.7325,0.36,4.7461728003,0.052500000000000005,0.0,0.052500000000000005,4.68,0.36,4.6938257317000005
2021-02-26 08:30:00,4.8165,0.36250000000000004,4.8301219964,0.0565,0.0025,0.0565552827,4.76,0.36,4.7735940338,4.7665,0.36250000000000004,4.7802644801,0.0565,0.0025,0.0565552827,4.71,0.36,4.7237379267
2021-02-26 09:00:00,4.8485,0.42350000000000004,4.8669604991,0.0685,0.0035,0.0685893578,4.78,0.42,4.7984164054,4.8085,0.42350000000000004,4.8271134749,0.0685,0.0035,0.0685893578,4.74,0.42,4.7585712141
2021-02-26 09:30:00,4.759,0.722,4.8134566582,0.079,0.002,0.0790253124,4.68,0.72,4.7350607177,4.769,0.722,4.8233437572,0.079,0.002,0.0790253124,4.69,0.72,4.7449446782999996
2021-02-26 10:00:00,4.678,1.2425,4.8401952698,0.088,0.0025,0.0880355042,4.59,1.24,4.7545451938,4.7780000000000005,1.2425,4.9369110028000005,0.088,0.0025,0.0880355042,4.69,1.24,4.8511545018
2021-02-26 10:30:00,4.4565,1.2205,4.6206073735,0.0965,0.0005,0.0965012953,4.36,1.22,4.5274717006,4.5565,1.2205,4.7171296887,0.0965,0.0005,0.0965012953,4.46,1.22,4.6238512087
2021-02-26 11:00:00,4.1425,1.2205,4.3185560666,0.10250000000000001,0.0005,0.1025012195,4.04,1.22,4.2201895692,4.2325,1.2205,4.4049604425,0.10250000000000001,0.0005,0.1025012195,4.13,1.22,4.3064254318
2021-02-26 11:30:00,3.5949999999999998,1.072,3.7514275949,0.105,0.002,0.10501904590000001,3.49,1.07,3.6503424497,3.685,1.072,3.8377609358,0.105,0.002,0.10501904590000001,3.58,1.07,3.7364823029
2021-02-26 12:00:00,3.4955,0.30000000000000004,3.5083500752,0.10550000000000001,0.0,0.10550000000000001,3.39,0.30000000000000004,3.4032484482,3.4555,0.30000000000000004,3.4684982701,0.10550000000000001,0.0,0.10550000000000001,3.35,0.30000000000000004,3.3634060118
2021-02-26 12:30:00,3.578,0.2625,3.5876162351,0.108,0.0025,0.1080289313,3.47,0.26,3.4797270008,3.5380000000000003,0.2625,3.5477246581,0.108,0.0025,0.1080289313,3.43,0.26,3.4398401125999998
2021-02-26 13:00:00,3.5265,0.214,3.5329871568,0.0565,0.004,0.0566414159,3.47,0.21,3.4763486592,3.4865,0.214,3.4930614438,0.0565,0.004,0.0566414159,3.43,0.21,3.4364225584
2021-02-26 13:30:00,3.5205,0.214,3.5269981925,0.07050000000000001,0.004,0.070613384,3.45,0.21,3.4563853952,3.4705,0.214,3.4770916367,0.07050000000000001,0.004,0.070613384,3.4,0.21,3.4064791207000003
2021-02-26 14:00:00,4.0145,0.3325,4.0282460824,0.0945,0.0025,0.094533063,3.92,0.33,3.9338657832,3.9645,0.3325,3.9784188442,0.0945,0.0025,0.094533063,3.87,0.33,3.884044284
2021-02-26 14:30:00,4.1725,0.333,4.1857669847,0.0825,0.003,0.08255452740000001,4.09,0.33,4.1032913618,4.1325,0.333,4.1458949878,0.0825,0.003,0.08255452740000001,4.05,0.33,4.063422203
2021-02-26 15:00:00,4.2545,0.24250000000000002,4.2614054606,0.0745,0.0025,0.0745419345,4.18,0.24,4.1868842831,4.2045,0.24250000000000002,4.2114874451,0.0745,0.0025,0.0745419345,4.13,0.24,4.1369674884
2021-02-26 15:30:00,4.2465,0.1315,4.2485355712,0.0665,0.0015,0.0665169151,4.18,0.13,4.1820210425,4.1965,0.1315,4.1985598126,0.0665,0.0015,0.0665169151,4.13,0.13,4.1320454983
2021-02-26 16:00:00,4.237,0.111,4.2384537275,0.057,0.001,0.057008771300000004,4.18,0.11,4.1814471179,4.167,0.111,4.1684781396,0.057,0.001,0.057008771300000004,4.11,0.11,4.111471756
2021-02-26 16:30:00,4.194,0.07050000000000001,4.1945925011,0.054,0.0005,0.0540023148,4.14,0.07,4.1405917451,4.164,0.07050000000000001,4.1645967692,0.054,0.0005,0.0540023148,4.11,0.07,4.1105960638
2021-02-26 17:00:00,4.0025,-0.01,4.0025124922,0.052500000000000005,0.0,0.052500000000000005,3.95,-0.01,3.9500126582,3.9625,-0.01,3.9625126183,0.052500000000000005,0.0,0.052500000000000005,3.91,-0.01,3.9100127877
2021-02-26 17:30:00,4.2225,0.02,4.222547365,0.052500000000000005,0.0,0.052500000000000005,4.17,0.02,4.1700479614,4.1825,0.02,4.182547818,0.052500000000000005,0.0,0.052500000000000005,4.13,0.02,4.1300484259
2021-02-26 18:00:00,4.3825,0.06,4.3829107052000005,0.052500000000000005,0.0,0.052500000000000005,4.33,0.06,4.3304156844,4.3425,0.06,4.342914488,0.052500000000000005,0.0,0.052500000000000005,4.29,0.06,4.2904195599
2021-02-26 18:30:00,4.7625,0.09,4.7633503178000005,0.052500000000000005,0.0,0.052500000000000005,4.71,0.09,4.7108597941,4.7125,0.09,4.7133593381,0.052500000000000005,0.0,0.052500000000000005,4.66,0.09,4.6608690177
2021-02-26 19:00:00,4.7585,0.06,4.7588782554,0.0485,0.0,0.0485,4.71,0.06,4.7103821501,4.7085,0.06,4.7088822718,0.0485,0.0,0.0485,4.66,0.06,4.6603862501
2021-02-26 19:30:00,4.6115,0.03,4.6115975811,0.051500000000000004,0.0,0.051500000000000004,4.5600000000000005,0.03,4.5600986831,4.5715,0.03,4.5715984349,0.051500000000000004,0.0,0.051500000000000004,4.52,0.03,4.5200995564
2021-02-26 20:00:00,4.362,0.03,4.3621031625,0.052000000000000005,0.0,0.052000000000000005,4.31,0.03,4.3101044071,4.332,0.03,4.3321038769,0.052000000000000005,0.0,0.052000000000000005,4.28,0.03,4.2801051389
2021-02-26 20:30:00,3.982,0.66,4.0363255567,0.052000000000000005,0.0,0.052000000000000005,3.93,0.66,3.9850345042,4.072,0.66,4.1251404825,0.052000000000000005,0.0,0.052000000000000005,4.02,0.66,4.0738188472
2021-02-26 21:00:00,3.792,-0.12,3.793898259,0.052000000000000005,0.0,0.052000000000000005,3.74,-0.12,3.7419246385,3.752,-0.12,3.7539184861,0.052000000000000005,0.0,0.052000000000000005,3.7,-0.12,3.7019454345
2021-02-26 21:30:00,3.602,-0.12,3.6039983352,0.052000000000000005,0.0,0.052000000000000005,3.55,-0.12,3.55202759,3.5620000000000003,-0.12,3.5640207631000003,0.052000000000000005,0.0,0.052000000000000005,3.51,-0.12,3.512050683
2021-02-26 22:00:00,3.452,-0.12,3.4540851177,0.052000000000000005,0.0,0.052000000000000005,3.4,-0.12,3.402116988,3.412,-0.12,3.4141095472,0.052000000000000005,0.0,0.052000000000000005,3.36,-0.12,3.3621421743
2021-02-26 22:30:00,3.298,-0.14,3.3009701604,0.048,0.0,0.048,3.25,-0.14,3.2530139871,3.248,-0.14,3.2510158412,0.048,0.0,0.048,3.2,-0.14,3.2030610359000002
2021-02-26 23:00:00,3.392,-0.09,3.3931937758,0.052000000000000005,0.0,0.052000000000000005,3.34,-0.09,3.3412123548,3.352,-0.09,3.3532080162,0.052000000000000005,0.0,0.052000000000000005,3.3,-0.09,3.3012270446
2021-02-26 23:30:00,3.432,-0.04,3.4322330923,0.052000000000000005,0.0,0.052000000000000005,3.38,-0.04,3.3802366781,3.382,-0.04,3.3822365382,0.052000000000000005,0.0,0.052000000000000005,3.33,-0.04,3.3302402316
2021-02-27 00:00:00,3.252,-0.04,3.2522459932,0.052000000000000005,0.0,0.052000000000000005,3.2,-0.04,3.2002499902,3.222,-0.04,3.2222482834,0.052000000000000005,0.0,0.052000000000000005,3.17,-0.04,3.1702523559
2021-02-27 00:30:00,3.402,-0.04,3.4022351477,0.052000000000000005,0.0,0.052000000000000005,3.35,-0.04,3.3502387975,3.362,-0.04,3.3622379452,0.052000000000000005,0.0,0.052000000000000005,3.31,-0.04,3.310241683
2021-02-27 01:00:00,3.702,-0.01,3.7020135062,0.052000000000000005,0.0,0.052000000000000005,3.65,-0.01,3.6500136986,3.662,-0.01,3.6620136537,0.052000000000000005,0.0,0.052000000000000005,3.61,-0.01,3.6100138504
2021-02-27 01:30:00,3.702,-0.04,3.7022160931,0.052000000000000005,0.0,0.052000000000000005,3.65,-0.04,3.6502191715,3.662,-0.04,3.6622184533,0.052000000000000005,0.0,0.052000000000000005,3.61,-0.04,3.6102215998
2021-02-27 02:00:00,3.632,-0.04,3.6322202576000002,0.052000000000000005,0.0,0.052000000000000005,3.58,-0.04,3.5802234566999998,3.592,-0.04,3.5922227102,0.052000000000000005,0.0,0.052000000000000005,3.54,-0.04,3.5402259815
2021-02-27 02:30:00,3.582,-0.01,3.5820139587,0.052000000000000005,0.0,0.052000000000000005,3.5300000000000002,-0.01,3.5300141643,3.542,-0.01,3.5420141163,0.052000000000000005,0.0,0.052000000000000005,3.49,-0.01,3.4900143266
2021-02-27 03:00:00,3.502,-0.01,3.5020142775,0.052000000000000005,0.0,0.052000000000000005,3.45,-0.01,3.4500144927,3.452,-0.01,3.4520144843000002,0.052000000000000005,0.0,0.052000000000000005,3.4,-0.01,3.4000147059
2021-02-27 03:30:00,3.432,-0.01,3.4320145687,0.052000000000000005,0.0,0.052000000000000005,3.38,-0.01,3.3800147929,3.382,-0.01,3.3820147841,0.052000000000000005,0.0,0.052000000000000005,3.33,-0.01,3.330015015
2021-02-27 04:00:00,3.382,-0.01,3.3820147841,0.052000000000000005,0.0,0.052000000000000005,3.33,-0.01,3.330015015,3.332,-0.01,3.332015006,0.052000000000000005,0.0,0.052000000000000005,3.2800000000000002,-0.01,3.2800152439
2021-02-27 04:30:00,3.352,-0.01,3.3520149164,0.052000000000000005,0.0,0.052000000000000005,3.3,-0.01,3.3000151515000002,3.312,-0.01,3.3120150966,0.052000000000000005,0.0,0.052000000000000005,3.26,-0.01,3.2600153374
2021-02-27 05:00:00,3.312,-0.01,3.3120150966,0.052000000000000005,0.0,0.052000000000000005,3.26,-0.01,3.2600153374,3.2720000000000002,-0.01,3.2720152811,0.052000000000000005,0.0,0.052000000000000005,3.22,-0.01,3.2200155279000002
2021-02-27 05:30:00,3.362,0.02,3.3620594879,0.052000000000000005,0.0,0.052000000000000005,3.31,0.02,3.3100604224,3.312,0.02,3.3120603859,0.052000000000000005,0.0,0.052000000000000005,3.26,0.02,3.2600613491
2021-02-27 06:00:00,3.462,0.02,3.4620577696,0.052000000000000005,0.0,0.052000000000000005,3.41,0.02,3.4100586505,3.412,0.02,3.4120586161,0.052000000000000005,0.0,0.052000000000000005,3.36,0.02,3.3600595233
2021-02-27 06:30:00,3.702,0.07,3.7026617453,0.052000000000000005,0.0,0.052000000000000005,3.65,0.07,3.6506711712,3.672,0.07,3.6726671507,0.052000000000000005,0.0,0.052000000000000005,3.62,0.07,3.6206767322999998
2021-02-27 07:00:00,3.872,0.07,3.8726326962,0.052000000000000005,0.0,0.052000000000000005,3.8200000000000003,0.07,3.8206413074,3.822,0.07,3.8226409719000003,0.052000000000000005,0.0,0.052000000000000005,3.77,0.07,3.7706498114
2021-02-27 07:30:00,3.9905,0.07,3.9911139109000002,0.0505,0.0,0.0505,3.94,0.07,3.9406217783,3.9405,0.07,3.9411216995,0.0505,0.0,0.0505,3.89,0.07,3.8906297691000002
2021-02-27 08:00:00,4.0625,0.1005,4.0637429176,0.052500000000000005,0.0005,0.0525023809,4.01,0.1,4.011246689,4.0225,0.1005,4.0237552734,0.052500000000000005,0.0005,0.0525023809,3.9699999999999998,0.1,3.9712592461
2021-02-27 08:30:00,4.17,0.14250000000000002,4.1724340918,0.06,0.0025,0.0600520607,4.11,0.14,4.112383737,4.12,0.14250000000000002,4.1224636142,0.06,0.0025,0.0600520607,4.06,0.14,4.062413076
2021-02-27 09:00:00,4.3015,0.14150000000000001,4.3038267275,0.07150000000000001,0.0015,0.0715157325,4.23,0.14,4.2323161508,4.2515,0.14150000000000001,4.253854076,0.07150000000000001,0.0015,0.0715157325,4.18,0.14,4.1823438405
2021-02-27 09:30:00,4.3085,0.14100000000000001,4.3108065661,0.0785,0.001,0.07850636920000001,4.23,0.14,4.2323161508,4.2585,0.14100000000000001,4.2608336332,0.0785,0.001,0.07850636920000001,4.18,0.14,4.1823438405
2021-02-27 10:00:00,4.3665,0.1705,4.3698275138,0.08650000000000001,0.0005,0.0865014451,4.28,0.17,4.2833748377,4.3265,0.1705,4.329858254,0.08650000000000001,0.0005,0.0865014451,4.24,0.17,4.2434066503
2021-02-27 10:30:00,4.2455,0.171,4.2489423684,0.0955,0.001,0.09550523550000001,4.15,0.17,4.1534804682,4.1955,0.171,4.1989833591,0.0955,0.001,0.09550523550000001,4.1,0.17,4.1035228767
2021-02-27 11:00:00,3.6325000000000003,0.05,3.6328440993,0.10250000000000001,0.0,0.10250000000000001,3.5300000000000002,0.05,3.5303540899,3.5925000000000002,0.05,3.5928479303,0.10250000000000001,0.0,0.10250000000000001,3.49,0.05,3.4903581478
2021-02-27 11:30:00,3.3815,0.0795,3.3824344044,0.1115,-0.0005,0.1115011211,3.27,0.08,3.2709784469,3.3415,0.0795,3.3424455867000002,0.1115,-0.0005,0.1115011211,3.23,0.08,3.2309905602
2021-02-27 12:00:00,3.176,0.0385,3.1762333431,0.116,-0.0015,0.1160096979,3.06,0.04,3.0602614267,3.136,0.0385,3.1362363192,0.116,-0.0015,0.1160096979,3.02,0.04,3.020264889
2021-02-27 12:30:00,3.2075,0.081,3.2085225961,0.11750000000000001,0.001,0.1175042552,3.09,0.08,3.0910354252,3.1675,0.081,3.1685355056,0.11750000000000001,0.001,0.1175042552,3.05,0.08,3.0510489999
2021-02-27 13:00:00,3.205,0.0205,3.205065561,0.115,0.0005,0.115001087,3.09,0.02,3.0900647242,3.165,0.0205,3.1650663895,0.115,0.0005,0.115001087,3.05,0.02,3.0500655731
2021-02-27 13:30:00,3.148,0.018500000000000003,3.1480543594,0.108,-0.0015,0.1080104162,3.04,0.02,3.0400657888,3.098,0.018500000000000003,3.0980552368,0.108,-0.0015,0.1080104162,2.99,0.02,2.9900668889
2021-02-27 14:00:00,3.068,0.0195,3.0680619697,0.098,-0.0005,0.0980012755,2.9699999999999998,0.02,2.9700673393,3.028,0.0195,3.0280627883,0.098,-0.0005,0.0980012755,2.93,0.02,2.9300682586
2021-02-27 14:30:00,3.0145,0.0005,3.0145000415,0.0945,0.0005,0.0945013227,2.92,0.0,2.92,2.9745,0.0005,2.974500042,0.0945,0.0005,0.0945013227,2.88,0.0,2.88
2021-02-27 15:00:00,2.989,0.001,2.9890001673,0.089,0.001,0.0890056178,2.9,0.0,2.9,2.969,0.001,2.9690001684,0.089,0.001,0.0890056178,2.88,0.0,2.88
2021-02-27 15:30:00,3.1185,-0.039,3.1187438577,0.0785,0.001,0.07850636920000001,3.04,-0.04,3.0402631465,3.0785,-0.039,3.078747026,0.0785,0.001,0.07850636920000001,3.0,-0.04,3.0002666548
2021-02-27 16:00:00,3.299,-0.04,3.2992424888,0.069,0.0,0.069,3.23,-0.04,3.2302476685,3.259,-0.04,3.2592454648,0.069,0.0,0.069,3.19,-0.04,3.1902507738
2021-02-27 16:30:00,3.541,-0.039,3.5412147633,0.061,0.001,0.0610081962,3.48,-0.04,3.4802298775000002,3.511,-0.039,3.5112165983,0.061,0.001,0.0610081962,3.45,-0.04,3.4502318763
2021-02-27 17:00:00,3.856,0.01,3.8560129668,0.056,0.0,0.056,3.8,0.01,3.8000131579,3.806,0.01,3.8060131371,0.056,0.0,0.056,3.75,0.01,3.7500133333
2021-02-27 17:30:00,4.0325,-0.04,4.0326983832,0.052500000000000005,0.0,0.052500000000000005,3.98,-0.04,3.9802009999,3.9925,-0.04,3.9927003707,0.052500000000000005,0.0,0.052500000000000005,3.94,-0.04,3.9402030405
2021-02-27 18:00:00,4.352,0.0,4.352,0.052000000000000005,0.0,0.052000000000000005,4.3,0.0,4.3,4.312,0.0,4.312,0.052000000000000005,0.0,0.052000000000000005,4.26,0.0,4.26
2021-02-27 18:30:00,5.062,0.23,5.0672225134,0.052000000000000005,0.0,0.052000000000000005,5.01,0.23,5.0152766624,5.032,0.23,5.0372536168,0.052000000000000005,0.0,0.052000000000000005,4.98,0.23,4.9853084157000005
2021-02-27 19:00:00,5.182,0.16,5.1844695003,0.052000000000000005,0.0,0.052000000000000005,5.13,0.16,5.1324945202,5.132,0.16,5.1344935485,0.052000000000000005,0.0,0.052000000000000005,5.08,0.16,5.0825190605
2021-02-27 19:30:00,5.202,0.16,5.2044600104,0.052000000000000005,0.0,0.052000000000000005,5.15,0.16,5.1524848374,5.132,0.16,5.1344935485,0.052000000000000005,0.0,0.052000000000000005,5.08,0.16,5.0825190605
2021-02-27 20:00:00,4.912,0.55,4.9426960255,0.052000000000000005,0.0,0.052000000000000005,4.86,0.55,4.891022388,4.952,0.55,4.9824495983,0.052000000000000005,0.0,0.052000000000000005,4.9,0.55,4.9307707308
2021-02-27 20:30:00,4.552,0.85,4.6306807275,0.052000000000000005,0.0,0.052000000000000005,4.5,0.85,4.579574216,4.662,0.85,4.738854714,0.052000000000000005,0.0,0.052000000000000005,4.61,0.85,4.6877073287
2021-02-27 21:00:00,4.352,0.8200000000000001,4.4285781014,0.052000000000000005,0.0,0.052000000000000005,4.3,0.8200000000000001,4.3774878641,4.452,0.8200000000000001,4.526886789,0.052000000000000005,0.0,0.052000000000000005,4.4,0.8200000000000001,4.4757569192
2021-02-27 21:30:00,4.1615,0.8200000000000001,4.2415188612,0.051500000000000004,0.0,0.051500000000000004,4.11,0.8200000000000001,4.1910022668,4.2715,0.8200000000000001,4.3494956317,0.051500000000000004,0.0,0.051500000000000004,4.22,0.8200000000000001,4.2989300995
2021-02-27 22:00:00,4.0415,0.07,4.0421061651,0.051500000000000004,0.0,0.051500000000000004,3.99,0.07,3.9906139877999998,4.0015,0.07,4.0021122236,0.051500000000000004,0.0,0.051500000000000004,3.95,0.07,3.9506202045
2021-02-27 22:30:00,3.8715,0.02,3.8715516592,0.051500000000000004,0.0,0.051500000000000004,3.8200000000000003,0.02,3.8200523557,3.8315,0.02,3.8315521985,0.051500000000000004,0.0,0.051500000000000004,3.7800000000000002,0.02,3.7800529097
2021-02-27 23:00:00,3.6715,0.02,3.6715544732,0.051500000000000004,0.0,0.051500000000000004,3.62,0.02,3.6200552482,3.6215,0.02,3.6215552253,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,0.02,3.570056022
2021-02-27 23:30:00,3.4415,0.0,3.4415,0.051500000000000004,0.0,0.051500000000000004,3.39,0.0,3.39,3.4015,0.0,3.4015,0.051500000000000004,0.0,0.051500000000000004,3.35,0.0,3.35
2021-02-28 00:00:00,3.2815,-0.0005,3.2815000381,0.051500000000000004,-0.0005,0.051502427100000005,3.23,0.0,3.23,3.2415,-0.0005,3.2415000386,0.051500000000000004,-0.0005,0.051502427100000005,3.19,0.0,3.19
2021-02-28 00:30:00,3.4415,0.0,3.4415,0.051500000000000004,0.0,0.051500000000000004,3.39,0.0,3.39,3.3915,0.0,3.3915,0.051500000000000004,0.0,0.051500000000000004,3.34,0.0,3.34
2021-02-28 01:00:00,3.7215,0.0,3.7215,0.051500000000000004,0.0,0.051500000000000004,3.67,0.0,3.67,3.6715,0.0,3.6715,0.051500000000000004,0.0,0.051500000000000004,3.62,0.0,3.62
2021-02-28 01:30:00,3.7215,0.0,3.7215,0.051500000000000004,0.0,0.051500000000000004,3.67,0.0,3.67,3.6715,0.0,3.6715,0.051500000000000004,0.0,0.051500000000000004,3.62,0.0,3.62
2021-02-28 02:00:00,3.6115,-0.002,3.6115005538,0.051500000000000004,-0.002,0.0515388203,3.56,0.0,3.56,3.5715,-0.002,3.57150056,0.051500000000000004,-0.002,0.0515388203,3.52,0.0,3.52
2021-02-28 02:30:00,3.5515,-0.0005,3.5515000352,0.051500000000000004,-0.0005,0.051502427100000005,3.5,0.0,3.5,3.5115,-0.0005,3.5115000356,0.051500000000000004,-0.0005,0.051502427100000005,3.46,0.0,3.46
2021-02-28 03:00:00,3.5515,0.019,3.5515508232,0.051500000000000004,-0.001,0.0515097078,3.5,0.02,3.5000571424,3.5115,0.019,3.5115514022000003,0.051500000000000004,-0.001,0.0515097078,3.46,0.02,3.460057803
2021-02-28 03:30:00,3.4615,0.02,3.4615577779,0.051500000000000004,0.0,0.051500000000000004,3.41,0.02,3.4100586505,3.4115,0.02,3.4115586247,0.051500000000000004,0.0,0.051500000000000004,3.36,0.02,3.3600595233
2021-02-28 04:00:00,3.4015,0.019,3.4015530644,0.051500000000000004,-0.001,0.0515097078,3.35,0.02,3.350059701,3.3515,0.019,3.3515538559999998,0.051500000000000004,-0.001,0.0515097078,3.3,0.02,3.3000606055
2021-02-28 04:30:00,3.4015,0.02,3.4015587971,0.051500000000000004,0.0,0.051500000000000004,3.35,0.02,3.350059701,3.3515,0.02,3.3515596742,0.051500000000000004,0.0,0.051500000000000004,3.3,0.02,3.3000606055
2021-02-28 05:00:00,3.3415,0.02,3.3415598528,0.051500000000000004,0.0,0.051500000000000004,3.29,0.02,3.2900607897,3.3015,0.02,3.301560578,0.051500000000000004,0.0,0.051500000000000004,3.25,0.02,3.2500615379
2021-02-28 05:30:00,3.3415,0.02,3.3415598528,0.051500000000000004,0.0,0.051500000000000004,3.29,0.02,3.2900607897,3.3015,0.02,3.301560578,0.051500000000000004,0.0,0.051500000000000004,3.25,0.02,3.2500615379
2021-02-28 06:00:00,3.4,0.018500000000000003,3.4000503305,0.05,-0.0015,0.0500224949,3.35,0.02,3.350059701,3.37,0.018500000000000003,3.3700507785,0.05,-0.0015,0.0500224949,3.32,0.02,3.3200602404
2021-02-28 06:30:00,3.5515,0.018500000000000003,3.5515481835,0.051500000000000004,-0.0015,0.05152184,3.5,0.02,3.5000571424,3.5115,0.018500000000000003,3.5115487324,0.051500000000000004,-0.0015,0.05152184,3.46,0.02,3.460057803
2021-02-28 07:00:00,3.6915,0.078,3.6923239633,0.051500000000000004,-0.002,0.0515388203,3.64,0.08,3.6408790147,3.6415,0.078,3.6423352742,0.051500000000000004,-0.002,0.0515388203,3.59,0.08,3.5908912543
2021-02-28 07:30:00,3.792,0.0765,3.7927715789,0.052000000000000005,-0.0035,0.052117655400000004,3.74,0.08,3.7408555171,3.752,0.0765,3.752779803,0.052000000000000005,-0.0035,0.052117655400000004,3.7,0.08,3.7008647638000003
2021-02-28 08:00:00,3.8815,0.078,3.8822836385,0.051500000000000004,-0.002,0.0515388203,3.83,0.08,3.830835418,3.8515,0.078,3.8522897412,0.051500000000000004,-0.002,0.0515388203,3.8,0.08,3.800842012
2021-02-28 08:30:00,3.9945,0.0785,3.9952712674,0.0545,-0.0015,0.0545206383,3.94,0.08,3.940812099,3.9445,0.0785,3.945281042,0.0545,-0.0015,0.0545206383,3.89,0.08,3.8908225351
2021-02-28 09:00:00,4.0655,0.1115,4.0670287066,0.0655,0.0015,0.06551717330000001,4.0,0.11,4.0015122142,4.0255,0.1115,4.027043891,0.0655,0.0015,0.06551717330000001,3.96,0.11,3.9615274832000003
2021-02-28 09:30:00,4.1265,0.1275,4.1284692684,0.0765,-0.0025,0.0765408388,4.05,0.13,4.0520858826,4.0865,0.1275,4.0884885349,0.0765,-0.0025,0.0765408388,4.01,0.13,4.0121066785
2021-02-28 10:00:00,4.2045,0.161,4.2075814015,0.0845,0.001,0.084505917,4.12,0.16,4.1231056256,4.1545,0.161,4.1576184589,0.0845,0.001,0.084505917,4.07,0.16,4.073143749
2021-02-28 10:30:00,4.123,0.1615,4.1261618061,0.093,0.0015,0.093012096,4.03,0.16,4.033174928,4.073,0.1615,4.07620059,0.093,0.0015,0.093012096,3.98,0.16,3.9832147821
2021-02-28 11:00:00,3.959,0.1605,3.9622520427000003,0.099,0.0005,0.0990012626,3.86,0.16,3.863314639,3.919,0.1605,3.9222852076,0.099,0.0005,0.0990012626,3.8200000000000003,0.16,3.823349317
2021-02-28 11:30:00,3.376,0.059500000000000004,3.3765242854,0.106,-0.0005,0.1060011792,3.27,0.06,3.2705504124,3.336,0.059500000000000004,3.3365305708,0.106,-0.0005,0.1060011792,3.23,0.06,3.2305572275
2021-02-28 12:00:00,3.2805,0.059000000000000004,3.2810305165,0.1105,-0.001,0.1105045248,3.17,0.06,3.1705677725,3.2405,0.059000000000000004,3.241037064,0.1105,-0.001,0.1105045248,3.13,0.06,3.1305750271
2021-02-28 12:30:00,3.322,0.059000000000000004,3.3225238901,0.112,-0.001,0.1120044642,3.21,0.06,3.2105606987,3.282,0.059000000000000004,3.282530274,0.112,-0.001,0.1120044642,3.17,0.06,3.1705677725
2021-02-28 13:00:00,3.2875,0.0205,3.2875639157,0.1075,0.0005,0.10750116280000001,3.18,0.02,3.1800628925,3.2475,0.0205,3.247564703,0.1075,0.0005,0.10750116280000001,3.14,0.02,3.1400636936
2021-02-28 13:30:00,3.204,0.021500000000000002,3.2040721356,0.10400000000000001,0.0015,0.10401081670000001,3.1,0.02,3.1000645155,3.164,0.021500000000000002,3.1640730475,0.10400000000000001,0.0015,0.10401081670000001,3.06,0.02,3.0600653588
2021-02-28 14:00:00,3.09,0.0205,3.0900680009,0.1,0.0005,0.10000125,2.99,0.02,2.9900668889,3.05,0.0205,3.0500688927,0.1,0.0005,0.10000125,2.95,0.02,2.9500677958
2021-02-28 14:30:00,3.062,0.023,3.0620863802,0.092,0.003,0.09204889999999999,2.9699999999999998,0.02,2.9700673393,3.012,0.023,3.0120878141,0.092,0.003,0.09204889999999999,2.92,0.02,2.9200684923
2021-02-28 15:00:00,3.0535,-0.017,3.0535473224,0.0835,0.003,0.0835538748,2.9699999999999998,-0.02,2.9700673393,3.0035,-0.017,3.0035481102,0.0835,0.003,0.0835538748,2.92,-0.02,2.9200684923
2021-02-28 15:30:00,3.215,-0.036000000000000004,3.2152015489,0.075,0.004,0.0751065909,3.14,-0.04,3.1402547667,3.175,-0.036000000000000004,3.1752040879,0.075,0.004,0.0751065909,3.1,-0.04,3.1002580538
2021-02-28 16:00:00,3.424,-0.038,3.424210858,0.064,0.002,0.06403124240000001,3.36,-0.04,3.3602380868,3.384,-0.038,3.3842133502,0.064,0.002,0.06403124240000001,3.32,-0.04,3.3202409551
2021-02-28 16:30:00,3.759,0.0095,3.7590120045,0.059000000000000004,-0.0005,0.0590021186,3.7,0.01,3.7000135135,3.719,0.0095,3.7190121336,0.059000000000000004,-0.0005,0.0590021186,3.66,0.01,3.6600136612
2021-02-28 17:00:00,4.025,0.01,4.0250124223,0.055,0.0,0.055,3.9699999999999998,0.01,3.9700125944,3.975,0.01,3.9750125786,0.055,0.0,0.055,3.92,0.01,3.9200127551
2021-02-28 17:30:00,4.332,0.01,4.332011542,0.052000000000000005,0.0,0.052000000000000005,4.28,0.01,4.2800116822,4.282,0.01,4.2820116768,0.052000000000000005,0.0,0.052000000000000005,4.23,0.01,4.2300118203
2021-02-28 18:00:00,4.6015,0.01,4.601510866,0.051500000000000004,0.0,0.051500000000000004,4.55,0.01,4.5500109890000004,4.5515,0.01,4.5515109854,0.051500000000000004,0.0,0.051500000000000004,4.5,0.01,4.5000111111
2021-02-28 18:30:00,4.8315,0.2,4.8356377294,0.051500000000000004,0.0,0.051500000000000004,4.78,0.2,4.7841822708,4.8215,0.2,4.8256463039,0.051500000000000004,0.0,0.051500000000000004,4.77,0.2,4.7741910309
2021-02-28 19:00:00,4.6615,0.53,4.6915330384,0.051500000000000004,0.0,0.051500000000000004,4.61,0.53,4.6403663648,4.7215,0.53,4.7511537809,0.051500000000000004,0.0,0.051500000000000004,4.67,0.53,4.6999787234
2021-02-28 19:30:00,4.6615,0.79,4.7279680889,0.051500000000000004,0.0,0.051500000000000004,4.61,0.79,4.6772000171,4.7515,0.79,4.8167263001,0.051500000000000004,0.0,0.051500000000000004,4.7,0.79,4.7659311787
2021-02-28 20:00:00,4.6615,0.84,4.7365791717,0.051500000000000004,0.0,0.051500000000000004,4.61,0.84,4.6859043951,4.7915,0.84,4.8645731827,0.051500000000000004,0.0,0.051500000000000004,4.74,0.84,4.8138550040000005
2021-02-28 20:30:00,4.4415,0.84,4.5202347561,0.051500000000000004,0.0,0.051500000000000004,4.39,0.84,4.4696420438,4.5415,0.84,4.6185303128,0.051500000000000004,0.0,0.051500000000000004,4.49,0.84,4.5678988605
2021-02-28 21:00:00,4.2915,0.81,4.3672728619,0.051500000000000004,0.0,0.051500000000000004,4.24,0.81,4.3166769627,4.3915,0.81,4.4655763626,0.051500000000000004,0.0,0.051500000000000004,4.34,0.81,4.4149405432
2021-02-28 21:30:00,4.0615,0.8095,4.1413853359,0.051500000000000004,-0.0005,0.051502427100000005,4.01,0.81,4.0909901002,4.1615,0.8095,4.2395014447,0.051500000000000004,-0.0005,0.051502427100000005,4.11,0.81,4.1890571732
2021-02-28 22:00:00,3.9015,0.4,3.9219513319,0.051500000000000004,0.0,0.051500000000000004,3.85,0.4,3.8707234466,3.9314999999999998,0.4,3.951796079,0.051500000000000004,0.0,0.051500000000000004,3.88,0.4,3.9005640618
2021-02-28 22:30:00,3.7315,0.02,3.7315535974,0.051500000000000004,0.0,0.051500000000000004,3.68,0.02,3.6800543474,3.6915,0.02,3.6915541781,0.051500000000000004,0.0,0.051500000000000004,3.64,0.02,3.6400549446
2021-02-28 23:00:00,3.4915000000000003,0.0,3.4915000000000003,0.051500000000000004,0.0,0.051500000000000004,3.44,0.0,3.44,3.4515000000000002,0.0,3.4515000000000002,0.051500000000000004,0.0,0.051500000000000004,3.4,0.0,3.4
2021-02-28 23:30:00,3.2715,0.0,3.2715,0.051500000000000004,0.0,0.051500000000000004,3.22,0.0,3.22,3.2215,0.0,3.2215,0.051500000000000004,0.0,0.051500000000000004,3.17,0.0,3.17
2021-03-01 00:00:00,3.0915,0.0,3.0915,0.051500000000000004,0.0,0.051500000000000004,3.04,0.0,3.04,3.0515,0.0,3.0515,0.051500000000000004,0.0,0.051500000000000004,3.0,0.0,3.0
2021-03-01 00:30:00,3.2915,0.0,3.2915,0.051500000000000004,0.0,0.051500000000000004,3.24,0.0,3.24,3.2515,0.0,3.2515,0.051500000000000004,0.0,0.051500000000000004,3.2,0.0,3.2
2021-03-01 01:00:00,3.5815,0.0,3.5815,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.0,3.5300000000000002,3.5315,0.0,3.5315,0.051500000000000004,0.0,0.051500000000000004,3.48,0.0,3.48
2021-03-01 01:30:00,3.5815,0.02,3.5815558421,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.02,3.5300566568000002,3.5315,0.02,3.5315566327,0.051500000000000004,0.0,0.051500000000000004,3.48,0.02,3.4800574708
2021-03-01 02:00:00,3.5015,0.02,3.5015571179,0.051500000000000004,0.0,0.051500000000000004,3.45,0.02,3.4500579705,3.4615,0.02,3.4615577779,0.051500000000000004,0.0,0.051500000000000004,3.41,0.02,3.4100586505
2021-03-01 02:30:00,3.4515000000000002,0.02,3.4515579453000003,0.051500000000000004,0.0,0.051500000000000004,3.4,0.02,3.400058823,3.4215,0.02,3.4215584534,0.051500000000000004,0.0,0.051500000000000004,3.37,0.02,3.3700593467
2021-03-01 03:00:00,3.391,0.02,3.3910589791,0.051000000000000004,0.0,0.051000000000000004,3.34,0.02,3.3400598797,3.341,0.02,3.3410598618,0.051000000000000004,0.0,0.051000000000000004,3.29,0.02,3.2900607897
2021-03-01 03:30:00,3.321,0.02,3.3210602223,0.051000000000000004,0.0,0.051000000000000004,3.27,0.02,3.2700611615,3.291,0.02,3.2910607712,0.051000000000000004,0.0,0.051000000000000004,3.24,0.02,3.2400617278
2021-03-01 04:00:00,3.261,0.019,3.2610553506,0.051000000000000004,-0.001,0.051009803000000006,3.21,0.02,3.2100623047,3.221,0.019,3.221056038,0.051000000000000004,-0.001,0.051009803000000006,3.17,0.02,3.1700630909
2021-03-01 04:30:00,3.331,0.02,3.3310600415,0.051000000000000004,0.0,0.051000000000000004,3.2800000000000002,0.02,3.280060975,3.291,0.02,3.2910607712,0.051000000000000004,0.0,0.051000000000000004,3.24,0.02,3.2400617278
2021-03-01 05:00:00,3.391,0.02,3.3910589791,0.051000000000000004,0.0,0.051000000000000004,3.34,0.02,3.3400598797,3.351,0.02,3.3510596831,0.051000000000000004,0.0,0.051000000000000004,3.3,0.02,3.3000606055
2021-03-01 05:30:00,3.471,0.0675,3.471656269,0.051000000000000004,-0.0025,0.051061237700000005,3.42,0.07,3.4207162993,3.431,0.0675,3.4316639186,0.051000000000000004,-0.0025,0.051061237700000005,3.38,0.07,3.3807247744
2021-03-01 06:00:00,3.561,0.068,3.5616491967,0.051000000000000004,-0.002,0.0510392006,3.51,0.07,3.5106979363,3.521,0.068,3.5216565704000002,0.051000000000000004,-0.002,0.0510392006,3.47,0.07,3.4707059801
2021-03-01 06:30:00,3.851,0.31,3.8634571306,0.051000000000000004,0.0,0.051000000000000004,3.8,0.31,3.8126237685,3.841,0.31,3.8534894576000003,0.051000000000000004,0.0,0.051000000000000004,3.79,0.31,3.8026569659
2021-03-01 07:00:00,4.151,0.9500000000000001,4.2583213829,0.051000000000000004,0.0,0.051000000000000004,4.1,0.9500000000000001,4.2086221023,4.251,0.9500000000000001,4.3558582392,0.051000000000000004,0.0,0.051000000000000004,4.2,0.9500000000000001,4.306100324
2021-03-01 07:30:00,4.641,0.34,4.6534375466,0.051000000000000004,0.0,0.051000000000000004,4.59,0.34,4.602575366,4.591,0.34,4.6035726344,0.051000000000000004,0.0,0.051000000000000004,4.54,0.34,4.5527134766
2021-03-01 08:00:00,4.861,0.42,4.8791106772,0.051000000000000004,0.0,0.051000000000000004,4.8100000000000005,0.42,4.828301979,4.811,0.42,4.8292981892,0.051000000000000004,0.0,0.051000000000000004,4.76,0.42,4.7784934864
2021-03-01 08:30:00,5.131,0.46,5.151578496,0.051000000000000004,0.0,0.051000000000000004,5.08,0.46,5.1007842534,5.081,0.46,5.1017801795,0.051000000000000004,0.0,0.051000000000000004,5.03,0.46,5.050990002
2021-03-01 09:00:00,5.241,0.4305,5.2586510865000005,0.051000000000000004,0.0005,0.0510024509,5.19,0.43,5.2077826376,5.191,0.4305,5.2088205239,0.051000000000000004,0.0005,0.0510024509,5.14,0.43,5.1579550211
2021-03-01 09:30:00,5.311,0.4005,5.3260793507,0.051000000000000004,0.0005,0.0510024509,5.26,0.4,5.2751872005,5.251,0.4005,5.2662511571,0.051000000000000004,0.0005,0.0510024509,5.2,0.4,5.2153619242
2021-03-01 10:00:00,5.4615,0.51,5.4852604542,0.051500000000000004,0.0,0.051500000000000004,5.41,0.51,5.4339856459,5.4015,0.51,5.4255232236,0.051500000000000004,0.0,0.051500000000000004,5.35,0.51,5.3742534365
2021-03-01 10:30:00,5.362,0.47050000000000003,5.3826029252,0.052000000000000005,0.0005,0.0520024038,5.31,0.47000000000000003,5.3307597958,5.312,0.47050000000000003,5.3327961005,0.052000000000000005,0.0005,0.0520024038,5.26,0.47000000000000003,5.2809563528
2021-03-01 11:00:00,5.3025,0.46950000000000003,5.323244922,0.052500000000000005,-0.0005,0.0525023809,5.25,0.47000000000000003,5.2709961108,5.2425,0.46950000000000003,5.2634814049,0.052500000000000005,-0.0005,0.0525023809,5.19,0.47000000000000003,5.2112378568
2021-03-01 11:30:00,5.365,0.468,5.3853736175,0.055,-0.002,0.055036351600000005,5.31,0.47000000000000003,5.3307597958,5.305,0.468,5.3256031583,0.055,-0.002,0.055036351600000005,5.25,0.47000000000000003,5.2709961108
2021-03-01 12:00:00,5.326,0.4675,5.3464784906,0.056,-0.0025,0.0560557758,5.27,0.47000000000000003,5.2909167448,5.256,0.4675,5.2767501599,0.056,-0.0025,0.0560557758,5.2,0.47000000000000003,5.2211971807
2021-03-01 12:30:00,5.2785,0.46950000000000003,5.2993388739,0.0585,-0.0005,0.058502136700000006,5.22,0.47000000000000003,5.2411162933,5.2285,0.46950000000000003,5.2495373606,0.0585,-0.0005,0.058502136700000006,5.17,0.47000000000000003,5.1913196781
2021-03-01 13:00:00,5.28,0.465,5.3004363028,0.06,-0.005,0.060207972900000004,5.22,0.47000000000000003,5.2411162933,5.23,0.465,5.2506309145,0.06,-0.005,0.060207972900000004,5.17,0.47000000000000003,5.1913196781
2021-03-01 13:30:00,5.202,0.427,5.2194954737,0.062,-0.003,0.0620725382,5.14,0.43,5.1579550211,5.142,0.427,5.1596989253,0.062,-0.003,0.0620725382,5.08,0.43,5.098166337
2021-03-01 14:00:00,5.1595,0.4685,5.1807270243,0.059500000000000004,-0.0015,0.059518904600000005,5.1,0.47000000000000003,5.1216110747,5.1095,0.4685,5.1309338819,0.059500000000000004,-0.0015,0.059518904600000005,5.05,0.47000000000000003,5.0718241294
2021-03-01 14:30:00,5.117,0.47050000000000003,5.1385853355,0.057,0.0005,0.057002192900000005,5.06,0.47000000000000003,5.0817811838,5.067,0.47050000000000003,5.0887974267,0.057,0.0005,0.057002192900000005,5.01,0.47000000000000003,5.0319976153
2021-03-01 15:00:00,5.0955,0.47050000000000003,5.1171760278,0.0555,0.0005,0.055502252200000005,5.04,0.47000000000000003,5.0618672444,5.0355,0.47050000000000003,5.0574331928,0.0555,0.0005,0.055502252200000005,4.98,0.47000000000000003,5.0021295465
2021-03-01 15:30:00,5.044,0.4005,5.059875122,0.054,0.0005,0.0540023148,4.99,0.4,5.0060063923,4.994,0.4005,5.0100335578,0.054,0.0005,0.0540023148,4.94,0.4,4.9561678745
2021-03-01 16:00:00,4.603,0.2515,4.6098656434,0.053,0.0015,0.0530212222,4.55,0.25,4.556862956,4.543,0.2515,4.5499561811,0.053,0.0015,0.0530212222,4.49,0.25,4.496954525
2021-03-01 16:30:00,4.5625,0.21,4.5673303198,0.052500000000000005,0.0,0.052500000000000005,4.51,0.21,4.5148864881,4.5125,0.21,4.5173837838,0.052500000000000005,0.0,0.052500000000000005,4.46,0.21,4.464941209
2021-03-01 17:00:00,4.7215,0.17,4.7245594768,0.051500000000000004,0.0,0.051500000000000004,4.67,0.17,4.673093194,4.6815,0.17,4.6845856007,0.051500000000000004,0.0,0.051500000000000004,4.63,0.17,4.6331198992000004
2021-03-01 17:30:00,4.9115,0.09,4.9123245261,0.051500000000000004,0.0,0.051500000000000004,4.86,0.09,4.8608332619,4.8615,0.09,4.8623330048,0.051500000000000004,0.0,0.051500000000000004,4.8100000000000005,0.09,4.8108419222
2021-03-01 18:00:00,5.0015,0.09,5.0023096915,0.051500000000000004,0.0,0.051500000000000004,4.95,0.09,4.9508181142000005,4.9515,0.09,4.9523178664,0.051500000000000004,0.0,0.051500000000000004,4.9,0.09,4.9008264609
2021-03-01 18:30:00,5.1115,0.09,5.1122922696,0.051500000000000004,0.0,0.051500000000000004,5.06,0.09,5.060800332,5.0615,0.09,5.0623000948,0.051500000000000004,0.0,0.051500000000000004,5.01,0.09,5.010808318
2021-03-01 19:00:00,5.1115,0.089,5.1122747628,0.051500000000000004,-0.001,0.0515097078,5.06,0.09,5.060800332,5.0615,0.089,5.0622824151,0.051500000000000004,-0.001,0.0515097078,5.01,0.09,5.010808318
2021-03-01 19:30:00,4.8915,0.059500000000000004,4.8918618644,0.051500000000000004,-0.0005,0.051502427100000005,4.84,0.06,4.8403718865,4.8415,0.059500000000000004,4.8418656012,0.051500000000000004,-0.0005,0.051502427100000005,4.79,0.06,4.7903757681
2021-03-01 20:00:00,4.5615,0.0,4.5615,0.051500000000000004,0.0,0.051500000000000004,4.51,0.0,4.51,4.5115,0.0,4.5115,0.051500000000000004,0.0,0.051500000000000004,4.46,0.0,4.46
2021-03-01 20:30:00,4.2915,0.0,4.2915,0.051500000000000004,0.0,0.051500000000000004,4.24,0.0,4.24,4.2515,0.0,4.2515,0.051500000000000004,0.0,0.051500000000000004,4.2,0.0,4.2
2021-03-01 21:00:00,4.0615,-0.04,4.0616969668,0.051500000000000004,0.0,0.051500000000000004,4.01,-0.04,4.0101994963,4.0215,-0.04,4.0216989258,0.051500000000000004,0.0,0.051500000000000004,3.9699999999999998,-0.04,3.9702015062
2021-03-01 21:30:00,3.7915,-0.1005,3.7928317258,0.051500000000000004,-0.0005,0.051502427100000005,3.74,-0.1,3.7413366595,3.7515,-0.1005,3.7528459201,0.051500000000000004,-0.0005,0.051502427100000005,3.7,-0.1,3.7013511047
2021-03-01 22:00:00,3.5620000000000003,-0.10400000000000001,3.5635179247,0.052000000000000005,-0.004,0.0521536192,3.51,-0.1,3.5114242125,3.5220000000000002,-0.10400000000000001,3.5235351566,0.052000000000000005,-0.004,0.0521536192,3.47,-0.1,3.4714406231
2021-03-01 22:30:00,3.3615,-0.10200000000000001,3.3630471674,0.051500000000000004,-0.002,0.0515388203,3.31,-0.1,3.3115102295,3.3215,-0.10200000000000001,3.3230657908,0.051500000000000004,-0.002,0.0515388203,3.27,-0.1,3.2715286947
2021-03-01 23:00:00,3.0715,-0.1305,3.0742710518,0.051500000000000004,-0.0005,0.051502427100000005,3.02,-0.13,3.0227967183,3.0315,-0.1305,3.0343075816,0.051500000000000004,-0.0005,0.051502427100000005,2.98,-0.13,2.9828342227
2021-03-01 23:30:00,2.9715,-0.1,2.9731821757,0.051500000000000004,0.0,0.051500000000000004,2.92,-0.1,2.921711827,2.9314999999999998,-0.1,2.9332051156,0.051500000000000004,0.0,0.051500000000000004,2.88,-0.1,2.8817355881
2021-03-02 00:00:00,3.2115,-0.003,3.2115014012,0.051500000000000004,-0.003,0.0515873046,3.16,0.0,3.16,3.1815,-0.003,3.1815014144,0.051500000000000004,-0.003,0.0515873046,3.13,0.0,3.13
2021-03-02 00:30:00,3.4015,0.0,3.4015,0.051500000000000004,0.0,0.051500000000000004,3.35,0.0,3.35,3.3615,0.0,3.3615,0.051500000000000004,0.0,0.051500000000000004,3.31,0.0,3.31
2021-03-02 01:00:00,3.7115,0.018000000000000002,3.7115436479,0.051500000000000004,-0.002,0.0515388203,3.66,0.02,3.6600546444,3.6715,0.018000000000000002,3.6715441234,0.051500000000000004,-0.002,0.0515388203,3.62,0.02,3.6200552482
2021-03-02 01:30:00,3.7115,0.016,3.7115344872,0.051500000000000004,-0.004,0.0516551062,3.66,0.02,3.6600546444,3.6715,0.016,3.671534863,0.051500000000000004,-0.004,0.0516551062,3.62,0.02,3.6200552482
2021-03-02 02:00:00,3.6515,0.019,3.6515494314,0.051500000000000004,-0.001,0.0515097078,3.6,0.02,3.6000555551,3.6115,0.019,3.6115499789000003,0.051500000000000004,-0.001,0.0515097078,3.56,0.02,3.5600561793
2021-03-02 02:30:00,3.6215,0.0175,3.621542282,0.051500000000000004,-0.0025,0.0515606439,3.5700000000000003,0.02,3.570056022,3.5815,0.0175,3.5815427542,0.051500000000000004,-0.0025,0.0515606439,3.5300000000000002,0.02,3.5300566568000002
2021-03-02 03:00:00,3.5715,0.02,3.5715559984,0.051500000000000004,0.0,0.051500000000000004,3.52,0.02,3.5200568177,3.5215,0.02,3.5215567935000003,0.051500000000000004,0.0,0.051500000000000004,3.47,0.02,3.4700576364
2021-03-02 03:30:00,3.4815,0.0195,3.4815546097,0.051500000000000004,-0.0005,0.051502427100000005,3.43,0.02,3.4300583085,3.4415,0.0195,3.4415552444,0.051500000000000004,-0.0005,0.051502427100000005,3.39,0.02,3.3900589965
2021-03-02 04:00:00,3.4314999999999998,0.016,3.4315373013,0.051500000000000004,-0.004,0.0516551062,3.38,0.02,3.3800591711,3.3915,0.016,3.3915377412,0.051500000000000004,-0.004,0.0516551062,3.34,0.02,3.3400598797
2021-03-02 04:30:00,3.4015,0.018000000000000002,3.4015476257,0.051500000000000004,-0.002,0.0515388203,3.35,0.02,3.350059701,3.3715,0.018000000000000002,3.3715480495,0.051500000000000004,-0.002,0.0515388203,3.32,0.02,3.3200602404
2021-03-02 05:00:00,3.401,0.02,3.4010588057,0.051000000000000004,0.0,0.051000000000000004,3.35,0.02,3.350059701,3.371,0.02,3.3710593291,0.051000000000000004,0.0,0.051000000000000004,3.32,0.02,3.3200602404
2021-03-02 05:30:00,3.551,0.0795,3.5518898139,0.051000000000000004,-0.0005,0.0510024509,3.5,0.08,3.5009141663,3.511,0.0795,3.5118999487,0.051000000000000004,-0.0005,0.0510024509,3.46,0.08,3.4609247319
2021-03-02 06:00:00,3.651,0.0795,3.651865448,0.051000000000000004,-0.0005,0.0510024509,3.6,0.08,3.6008887792,3.6109999999999998,0.0795,3.6118750324,0.051000000000000004,-0.0005,0.0510024509,3.56,0.08,3.560898763
2021-03-02 06:30:00,3.971,0.139,3.9734320178,0.051000000000000004,-0.001,0.051009803000000006,3.92,0.14,3.9224992033,3.931,0.139,3.9334567495,0.051000000000000004,-0.001,0.051009803000000006,3.88,0.14,3.8825249515999998
2021-03-02 07:00:00,4.301,0.17750000000000002,4.3046611075,0.051000000000000004,-0.0025,0.051061237700000005,4.25,0.18,4.2538100569,4.261,0.17750000000000002,4.2646954463,0.051000000000000004,-0.0025,0.051061237700000005,4.21,0.18,4.2138462241
2021-03-02 07:30:00,4.611,0.92,4.7018848348,0.051000000000000004,0.0,0.051000000000000004,4.5600000000000005,0.92,4.6518813398,4.681,0.92,4.7705514356,0.051000000000000004,0.0,0.051000000000000004,4.63,0.92,4.7205190393
2021-03-02 08:00:00,4.931,0.55,4.9615784787,0.051000000000000004,0.0,0.051000000000000004,4.88,0.55,4.9108960486,4.911,0.55,4.9417022371,0.051000000000000004,0.0,0.051000000000000004,4.86,0.55,4.891022388
2021-03-02 08:30:00,5.171,0.48,5.1932303049,0.051000000000000004,0.0,0.051000000000000004,5.12,0.48,5.1424507776,5.111,0.48,5.1334901383,0.051000000000000004,0.0,0.051000000000000004,5.06,0.48,5.0827158095
2021-03-02 09:00:00,5.301,0.48050000000000004,5.3227324984,0.051000000000000004,0.0005,0.0510024509,5.25,0.48,5.2718971917,5.251,0.48050000000000004,5.2729385783,0.051000000000000004,0.0005,0.0510024509,5.2,0.48,5.2221068545
2021-03-02 09:30:00,5.3415,0.48050000000000004,5.3630683848,0.051500000000000004,0.0005,0.051502427100000005,5.29,0.48,5.3117322975,5.2915,0.48050000000000004,5.3132713557999995,0.051500000000000004,0.0005,0.051502427100000005,5.24,0.48,5.2619388062
2021-03-02 10:00:00,5.4415,0.511,5.4654408102,0.051500000000000004,0.001,0.0515097078,5.39,0.51,5.4140742514,5.3915,0.511,5.4156618478,0.051500000000000004,0.001,0.0515097078,5.34,0.51,5.3642986494
2021-03-02 10:30:00,5.372,0.492,5.3944831078,0.052000000000000005,0.002,0.0520384473,5.32,0.49,5.3425181329,5.322,0.492,5.344693443,0.052000000000000005,0.002,0.0520384473,5.27,0.49,5.2927308641
2021-03-02 11:00:00,5.354,0.492,5.3765583787,0.054,0.002,0.0540370243,5.3,0.49,5.3226027468,5.294,0.492,5.3168129551,0.054,0.002,0.0540370243,5.24,0.49,5.262860439
2021-03-02 11:30:00,5.3565000000000005,0.491,5.3789565206,0.0565,0.001,0.056508848900000005,5.3,0.49,5.3226027468,5.2965,0.491,5.3192098332,0.0565,0.001,0.056508848900000005,5.24,0.49,5.262860439
2021-03-02 12:00:00,5.2885,0.429,5.3058715825,0.0585,-0.001,0.0585085464,5.23,0.43,5.2476470918,5.2385,0.429,5.2560368387,0.0585,-0.001,0.0585085464,5.18,0.43,5.1978168494
2021-03-02 12:30:00,5.381,0.481,5.4024551826,0.061,0.001,0.0610081962,5.32,0.48,5.3416102441,5.321,0.481,5.3426961358,0.061,0.001,0.0610081962,5.26,0.48,5.2818557345
2021-03-02 13:00:00,5.452,0.48,5.4730890729,0.062,0.0,0.062,5.39,0.48,5.4113307051,5.402,0.48,5.4232835072,0.062,0.0,0.062,5.34,0.48,5.3615296325
2021-03-02 13:30:00,5.3215,0.48,5.3431041773,0.061500000000000006,0.0,0.061500000000000006,5.26,0.48,5.2818557345,5.2615,0.48,5.2833495294,0.061500000000000006,0.0,0.061500000000000006,5.2,0.48,5.2221068545
2021-03-02 14:00:00,5.115,0.47950000000000004,5.1374259362,0.065,-0.0005,0.065001923,5.05,0.48,5.0727605897,5.065,0.47950000000000004,5.087646337,0.065,-0.0005,0.065001923,5.0,0.48,5.0229871591
2021-03-02 14:30:00,4.9635,0.48,4.9866554172,0.0635,0.0,0.0635,4.9,0.48,4.9234540721,4.9035,0.48,4.9269374108,0.0635,0.0,0.0635,4.84,0.48,4.8637434143
2021-03-02 15:00:00,4.856,0.461,4.877833228,0.066,0.001,0.0660075753,4.79,0.46,4.8120369907,4.806,0.461,4.828059341,0.066,0.001,0.0660075753,4.74,0.46,4.7622683671
2021-03-02 15:30:00,4.7445,0.36050000000000004,4.7581761737,0.0645,0.0005,0.06450193800000001,4.68,0.36,4.6938257317000005,4.6945,0.36050000000000004,4.70832141,0.0645,0.0005,0.06450193800000001,4.63,0.36,4.6439745908
2021-03-02 16:00:00,4.8,0.358,4.8133319021,0.06,-0.002,0.0600333241,4.74,0.36,4.7536512283,4.75,0.358,4.7634718431,0.06,-0.002,0.0600333241,4.69,0.36,4.7037963391
2021-03-02 16:30:00,4.727,0.309,4.7370887684,0.057,-0.001,0.057008771300000004,4.67,0.31,4.6802777695,4.677,0.309,4.6871963902000005,0.057,-0.001,0.057008771300000004,4.62,0.31,4.6303887526
2021-03-02 17:00:00,4.472,0.23950000000000002,4.4784086738,0.052000000000000005,-0.0005,0.0520024038,4.42,0.24,4.4265110414,4.452,0.23950000000000002,4.4584374225,0.052000000000000005,-0.0005,0.0520024038,4.4,0.24,4.4065405933
2021-03-02 17:30:00,4.5809999999999995,0.8,4.6503291281,0.051000000000000004,0.0,0.051000000000000004,4.53,0.8,4.600097825,4.681,0.8,4.7488694444,0.051000000000000004,0.0,0.051000000000000004,4.63,0.8,4.6986061763
2021-03-02 18:00:00,4.841,0.74,4.8972319733,0.051000000000000004,0.0,0.051000000000000004,4.79,0.74,4.8468237022,4.941,0.74,4.9961065841,0.051000000000000004,0.0,0.051000000000000004,4.89,0.74,4.9456748781
2021-03-02 18:30:00,5.191,0.08,5.191616415,0.051000000000000004,0.0,0.051000000000000004,5.14,0.08,5.1406225304,5.131,0.08,5.1316236222,0.051000000000000004,0.0,0.051000000000000004,5.08,0.08,5.0806298822
2021-03-02 19:00:00,5.141,0.04,5.1411556094,0.051000000000000004,0.0,0.051000000000000004,5.09,0.04,5.0901571685,5.091,0.04,5.0911571376,0.051000000000000004,0.0,0.051000000000000004,5.04,0.04,5.0401587277
2021-03-02 19:30:00,4.911,0.02,4.9110407247,0.051000000000000004,0.0,0.051000000000000004,4.86,0.02,4.8600411521,4.861,0.02,4.8610411436,0.051000000000000004,0.0,0.051000000000000004,4.8100000000000005,0.02,4.8100415799
2021-03-02 20:00:00,4.551,-0.02,4.5510439462,0.051000000000000004,0.0,0.051000000000000004,4.5,-0.02,4.5000444442,4.501,-0.02,4.5010444344,0.051000000000000004,0.0,0.051000000000000004,4.45,-0.02,4.4500449436
2021-03-02 20:30:00,4.291,0.14,4.2932832425,0.051000000000000004,0.0,0.051000000000000004,4.24,0.14,4.2423106911,4.281,0.14,4.283288573,0.051000000000000004,0.0,0.051000000000000004,4.23,0.14,4.2323161508
2021-03-02 21:00:00,4.031,-0.02,4.0310496152,0.051000000000000004,0.0,0.051000000000000004,3.98,-0.02,3.9800502509,4.001,-0.02,4.0010499872,0.051000000000000004,0.0,0.051000000000000004,3.95,-0.02,3.9500506326
2021-03-02 21:30:00,3.8810000000000002,-0.11,3.8825585636,0.051000000000000004,0.0,0.051000000000000004,3.83,-0.11,3.8315793088000003,3.841,-0.11,3.8425747878000003,0.051000000000000004,0.0,0.051000000000000004,3.79,-0.11,3.79159597
