Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 22:00:00,3.661,-0.11,3.6626521811,0.051000000000000004,0.0,0.051000000000000004,3.61,-0.11,3.6116755114,3.6109999999999998,-0.11,3.6126750477,0.051000000000000004,0.0,0.051000000000000004,3.56,-0.11,3.5616990328
2021-03-02 22:30:00,3.451,-0.13,3.4534476976,0.051000000000000004,0.0,0.051000000000000004,3.4,-0.13,3.4024843864,3.421,-0.13,3.4234691469,0.051000000000000004,0.0,0.051000000000000004,3.37,-0.13,3.3725064863
2021-03-02 23:00:00,3.151,-0.13,3.1536805482,0.051000000000000004,0.0,0.051000000000000004,3.1,-0.13,3.1027246091,3.121,-0.13,3.1237062922,0.051000000000000004,0.0,0.051000000000000004,3.07,-0.13,3.0727512102
2021-03-02 23:30:00,2.901,-0.11,2.9030847387,0.051000000000000004,0.0,0.051000000000000004,2.85,-0.11,2.852122017,2.8609999999999998,-0.11,2.8631138643,0.051000000000000004,0.0,0.051000000000000004,2.81,-0.11,2.8121522007
2021-03-03 00:00:00,2.721,-0.15,2.725131373,0.051000000000000004,0.0,0.051000000000000004,2.67,-0.15,2.6742101637999998,2.681,-0.15,2.6851929167,0.051000000000000004,0.0,0.051000000000000004,2.63,-0.15,2.6342740936
2021-03-03 00:30:00,2.891,-0.15,2.8948887716,0.051000000000000004,0.0,0.051000000000000004,2.84,-0.15,2.8439585088,2.851,-0.15,2.8549432569,0.051000000000000004,0.0,0.051000000000000004,2.8,-0.15,2.8040149786
2021-03-03 01:00:00,3.191,-0.1105,3.1929126593,0.051000000000000004,-0.0005,0.0510024509,3.14,-0.11,3.1419261608,3.151,-0.1105,3.1529369245,0.051000000000000004,-0.0005,0.0510024509,3.1,-0.11,3.101950999
2021-03-03 01:30:00,3.191,-0.11,3.1928953945,0.051000000000000004,0.0,0.051000000000000004,3.14,-0.11,3.1419261608,3.151,-0.11,3.1529194408,0.051000000000000004,0.0,0.051000000000000004,3.1,-0.11,3.101950999
2021-03-03 02:00:00,3.111,-0.15,3.1146141013,0.051000000000000004,0.0,0.051000000000000004,3.06,-0.15,3.0636742647,3.071,-0.15,3.0746611195,0.051000000000000004,0.0,0.051000000000000004,3.02,-0.15,3.0237228709
2021-03-03 02:30:00,3.061,-0.11,3.0629758406,0.051000000000000004,0.0,0.051000000000000004,3.01,-0.11,3.0120092961,3.021,-0.11,3.0230019848,0.051000000000000004,0.0,0.051000000000000004,2.9699999999999998,-0.11,2.9720363389
2021-03-03 03:00:00,3.551,0.018000000000000002,3.5510456207,0.051000000000000004,-0.002,0.0510392006,3.5,0.02,3.5000571424,3.511,0.018000000000000002,3.5110461404,0.051000000000000004,-0.002,0.0510392006,3.46,0.02,3.460057803
2021-03-03 03:30:00,3.511,0.018000000000000002,3.5110461404,0.051000000000000004,-0.002,0.0510392006,3.46,0.02,3.460057803,3.471,0.018000000000000002,3.4710466721,0.051000000000000004,-0.002,0.0510392006,3.42,0.02,3.420058479
2021-03-03 04:00:00,3.431,0.02,3.4310582915,0.051000000000000004,0.0,0.051000000000000004,3.38,0.02,3.3800591711,3.3810000000000002,0.02,3.3810591536,0.051000000000000004,0.0,0.051000000000000004,3.33,0.02,3.3300600595
2021-03-03 04:30:00,3.401,-0.01,3.4010147015,0.051000000000000004,0.0,0.051000000000000004,3.35,-0.01,3.3500149253,3.3609999999999998,-0.01,3.3610148765,0.051000000000000004,0.0,0.051000000000000004,3.31,-0.01,3.3100151057
2021-03-03 05:00:00,3.421,0.0195,3.4210555754,0.051000000000000004,-0.0005,0.0510024509,3.37,0.02,3.3700593467,3.3609999999999998,0.0195,3.3610565675,0.051000000000000004,-0.0005,0.0510024509,3.31,0.02,3.3100604224
2021-03-03 05:30:00,3.5505,0.018500000000000003,3.5505481971,0.0505,-0.0015,0.050522272300000004,3.5,0.02,3.5000571424,3.5005,0.018500000000000003,3.5005488854999998,0.0505,-0.0015,0.050522272300000004,3.45,0.02,3.4500579705
2021-03-03 06:00:00,3.651,0.0495,3.6513355433,0.051000000000000004,-0.0005,0.0510024509,3.6,0.05,3.6003472055,3.6109999999999998,0.0495,3.6113392599000003,0.051000000000000004,-0.0005,0.0510024509,3.56,0.05,3.5603511063
2021-03-03 06:30:00,3.9805,0.13,3.9826222831,0.0505,0.0,0.0505,3.93,0.13,3.9321495394,3.9305,0.13,3.9326492661,0.0505,0.0,0.0505,3.88,0.13,3.8821772242
2021-03-03 07:00:00,4.2805,0.1895,4.2846925794,0.0505,-0.0005,0.0505024752,4.23,0.19,4.2342649893,4.2305,0.1895,4.2347420819,0.0505,-0.0005,0.0505024752,4.18,0.19,4.1843159537
2021-03-03 07:30:00,4.6205,0.75,4.6809742843,0.0505,0.0,0.0505,4.57,0.75,4.6311337705,4.6605,0.75,4.7204618683,0.0505,0.0,0.0505,4.61,0.75,4.6706102385
2021-03-03 08:00:00,4.8805,0.63,4.9209938275,0.0505,0.0,0.0505,4.83,0.63,4.870913672,4.8805,0.63,4.9209938275,0.0505,0.0,0.0505,4.83,0.63,4.870913672
2021-03-03 08:30:00,5.1305,0.45,5.1501971079,0.0505,0.0,0.0505,5.08,0.45,5.0998921557,5.0805,0.45,5.1003902057,0.0505,0.0,0.0505,5.03,0.45,5.0500891081
2021-03-03 09:00:00,5.3505,0.48,5.3719875512,0.0505,0.0,0.0505,5.3,0.48,5.3216914604,5.3004999999999995,0.48,5.3221894226,0.0505,0.0,0.0505,5.25,0.48,5.2718971917
2021-03-03 09:30:00,5.374,0.48,5.3953939615,0.054,0.0,0.054,5.32,0.48,5.3416102441,5.304,0.48,5.3256751685,0.054,0.0,0.054,5.25,0.48,5.2718971917
2021-03-03 10:00:00,5.433,0.5305,5.4588386356,0.053,0.0005,0.053002358400000005,5.38,0.53,5.4060429151000005,5.373,0.5305,5.3991257857,0.053,0.0005,0.053002358400000005,5.32,0.53,5.3463351934
2021-03-03 10:30:00,5.3915,0.5315,5.4176345853,0.051500000000000004,0.0015,0.05152184,5.34,0.53,5.3662370428,5.3315,0.5315,5.3579272578,0.051500000000000004,0.0015,0.05152184,5.28,0.53,5.3065337086
2021-03-03 11:00:00,5.3925,0.5115000000000001,5.4167045794,0.052500000000000005,0.0015,0.0525214242,5.34,0.51,5.3642986494,5.3525,0.5115000000000001,5.3768846463,0.052500000000000005,0.0015,0.0525214242,5.3,0.51,5.3244811954
2021-03-03 11:30:00,5.3935,0.541,5.420564846,0.053500000000000006,0.001,0.05350934500000001,5.34,0.54,5.3672339245,5.3535,0.541,5.3807660468,0.053500000000000006,0.001,0.05350934500000001,5.3,0.54,5.3274384088
2021-03-03 12:00:00,5.394,0.48250000000000004,5.4155371156,0.054,0.0025,0.0540578394,5.34,0.48,5.3615296325,5.354,0.48250000000000004,5.3756973734,0.054,0.0025,0.0540578394,5.3,0.48,5.3216914604
2021-03-03 12:30:00,5.397,0.48150000000000004,5.4184362366,0.057,0.0015,0.0570197334,5.34,0.48,5.3615296325,5.327,0.48150000000000004,5.3487167854,0.057,0.0015,0.0570197334,5.27,0.48,5.2918144336
2021-03-03 13:00:00,5.472,0.481,5.4930997624,0.052000000000000005,0.001,0.0520096145,5.42,0.48,5.4412131,5.412,0.481,5.433332771,0.052000000000000005,0.001,0.0520096145,5.36,0.48,5.3814496188
2021-03-03 13:30:00,5.304,0.41000000000000003,5.3198229294,0.054,0.0,0.054,5.25,0.41000000000000003,5.265985188,5.254,0.41000000000000003,5.269973055,0.054,0.0,0.054,5.2,0.41000000000000003,5.2161384184
2021-03-03 14:00:00,5.303,0.41050000000000003,5.31886447,0.053,0.0005,0.053002358400000005,5.25,0.41000000000000003,5.265985188,5.253,0.41050000000000003,5.2690150171,0.053,0.0005,0.053002358400000005,5.2,0.41000000000000003,5.2161384184
2021-03-03 14:30:00,5.2515,0.45,5.2707449426,0.051500000000000004,0.0,0.051500000000000004,5.2,0.45,5.2194348353,5.2015,0.45,5.2209292516,0.051500000000000004,0.0,0.051500000000000004,5.15,0.45,5.1696228102
2021-03-03 15:00:00,5.1805,0.45,5.2000077163,0.0505,0.0,0.0505,5.13,0.45,5.1496990203,5.1305,0.45,5.1501971079,0.0505,0.0,0.0505,5.08,0.45,5.0998921557
2021-03-03 15:30:00,5.141,0.3805,5.1550617116,0.051000000000000004,0.0005,0.0510024509,5.09,0.38,5.104164966,5.091,0.3805,5.1051994329,0.051000000000000004,0.0005,0.0510024509,5.04,0.38,5.0543050957
2021-03-03 16:00:00,5.171,0.3305,5.1815510467,0.051000000000000004,0.0005,0.0510024509,5.12,0.33,5.1306237438,5.121,0.3305,5.1316538513,0.051000000000000004,0.0005,0.0510024509,5.07,0.33,5.0807282943
2021-03-03 16:30:00,5.3305,0.33,5.340705033,0.0505,0.0,0.0505,5.28,0.33,5.2903024488,5.2805,0.33,5.2908014752,0.0505,0.0,0.0505,5.23,0.33,5.240400748
2021-03-03 17:00:00,5.2505,0.24050000000000002,5.2560051845,0.0505,0.0005,0.0505024752,5.2,0.24,5.2055355152,5.2105,0.24050000000000002,5.216047402,0.0505,0.0005,0.0505024752,5.16,0.24,5.16557838
2021-03-03 17:30:00,5.0905,0.09,5.0912955375,0.0505,0.0,0.0505,5.04,0.09,5.0408035074,5.0305,0.09,5.0313050245,0.0505,0.0,0.0505,4.98,0.09,4.9808131866
2021-03-03 18:00:00,5.2105,0.09,5.2112772187,0.0505,0.0,0.0505,5.16,0.09,5.160784824,5.1505,0.09,5.1512862714,0.0505,0.0,0.0505,5.1,0.09,5.1007940558
2021-03-03 18:30:00,5.2705,0.09,5.271268372,0.0505,0.0,0.0505,5.22,0.09,5.2207758044,5.2205,0.09,5.2212757301,0.0505,0.0,0.0505,5.17,0.09,5.1707833062
2021-03-03 19:00:00,5.1505,0.09,5.1512862714,0.0505,0.0,0.0505,5.1,0.09,5.1007940558,5.0905,0.09,5.0912955375,0.0505,0.0,0.0505,5.04,0.09,5.0408035074
2021-03-03 19:30:00,4.8305,0.16,4.8331491028,0.0505,0.0,0.0505,4.78,0.16,4.7826770746000005,4.8004999999999995,0.16,4.8031656488,0.0505,0.0,0.0505,4.75,0.16,4.7526939729
2021-03-03 20:00:00,4.4305,0.74,4.4918738017,0.0505,0.0,0.0505,4.38,0.74,4.4420715888,4.5305,0.74,4.5905370329,0.0505,0.0,0.0505,4.48,0.74,4.5407047911
2021-03-03 20:30:00,4.2305,0.54,4.2648247619,0.0505,0.0,0.0505,4.18,0.54,4.2147360534,4.3004999999999995,0.54,4.3342704403,0.0505,0.0,0.0505,4.25,0.54,4.2841685308
2021-03-03 21:00:00,4.0105,-0.09,4.011509722,0.0505,0.0,0.0505,3.96,-0.09,3.9610225952,3.9705,-0.09,3.9715198917,0.0505,0.0,0.0505,3.92,-0.09,3.9210330271
2021-03-03 21:30:00,3.7705,-0.09,3.7715739751,0.0505,0.0,0.0505,3.7199999999999998,-0.09,3.7210885504,3.7205,-0.09,3.7215884042000003,0.0505,0.0,0.0505,3.67,-0.09,3.6711033764
2021-03-03 22:00:00,3.5505,-0.11,3.5522035767,0.0505,0.0,0.0505,3.5,-0.11,3.5017281448,3.5105,-0.11,3.5122229784,0.0505,0.0,0.0505,3.46,-0.11,3.4617481133
2021-03-03 22:30:00,3.3505000000000003,-0.11,3.3523052143,0.0505,0.0,0.0505,3.3,-0.11,3.3018328244,3.3105,-0.11,3.3123270144,0.0505,0.0,0.0505,3.26,-0.11,3.2618553003
2021-03-03 23:00:00,3.0905,-0.11,3.0924569924,0.0505,0.0,0.0505,3.04,-0.11,3.0419894806,3.0505,-0.11,3.0524826371,0.0505,0.0,0.0505,3.0,-0.11,3.0020159893
2021-03-03 23:30:00,3.3205,0.0,3.3205,0.0505,0.0,0.0505,3.27,0.0,3.27,3.2705,0.0,3.2705,0.0505,0.0,0.0505,3.22,0.0,3.22
2021-03-04 00:00:00,3.2005,0.0,3.2005,0.0505,0.0,0.0505,3.15,0.0,3.15,3.1605,0.0,3.1605,0.0505,0.0,0.0505,3.11,0.0,3.11
2021-03-04 00:30:00,3.3705,0.0,3.3705,0.0505,0.0,0.0505,3.32,0.0,3.32,3.3405,0.0,3.3405,0.0505,0.0,0.0505,3.29,0.0,3.29
2021-03-04 01:00:00,3.6805,0.0,3.6805,0.0505,0.0,0.0505,3.63,0.0,3.63,3.6405000000000003,0.0,3.6405000000000003,0.0505,0.0,0.0505,3.59,0.0,3.59
2021-03-04 01:30:00,3.6805,-0.001,3.6805001359,0.0505,-0.001,0.050509899999999996,3.63,0.0,3.63,3.6405000000000003,-0.001,3.6405001373,0.0505,-0.001,0.050509899999999996,3.59,0.0,3.59
2021-03-04 02:00:00,3.5905,-0.0005,3.5905000348,0.0505,-0.0005,0.0505024752,3.54,0.0,3.54,3.5404999999999998,-0.0005,3.5405000353,0.0505,-0.0005,0.0505024752,3.49,0.0,3.49
2021-03-04 02:30:00,3.5305,0.0,3.5305,0.0505,0.0,0.0505,3.48,0.0,3.48,3.4905,0.0,3.4905,0.0505,0.0,0.0505,3.44,0.0,3.44
2021-03-04 03:00:00,3.4905,0.0,3.4905,0.0505,0.0,0.0505,3.44,0.0,3.44,3.4505,0.0,3.4505,0.0505,0.0,0.0505,3.4,0.0,3.4
2021-03-04 03:30:00,3.4205,0.02,3.4205584705,0.0505,0.0,0.0505,3.37,0.02,3.3700593467,3.3805,0.02,3.3805591623,0.0505,0.0,0.0505,3.33,0.02,3.3300600595
2021-03-04 04:00:00,3.3605,0.02,3.3605595144000002,0.0505,0.0,0.0505,3.31,0.02,3.3100604224,3.3205,0.02,3.3205602313,0.0505,0.0,0.0505,3.27,0.02,3.2700611615
2021-03-04 04:30:00,3.3605,0.02,3.3605595144000002,0.0505,0.0,0.0505,3.31,0.02,3.3100604224,3.3205,0.02,3.3205602313,0.0505,0.0,0.0505,3.27,0.02,3.2700611615
2021-03-04 05:00:00,3.3605,0.02,3.3605595144000002,0.0505,0.0,0.0505,3.31,0.02,3.3100604224,3.3205,0.02,3.3205602313,0.0505,0.0,0.0505,3.27,0.02,3.2700611615
2021-03-04 05:30:00,3.4605,0.02,3.4605577946,0.0505,0.0,0.0505,3.41,0.02,3.4100586505,3.4205,0.02,3.4205584705,0.0505,0.0,0.0505,3.37,0.02,3.3700593467
2021-03-04 06:00:00,3.6105,0.018500000000000003,3.6105473962,0.0505,-0.0015,0.050522272300000004,3.56,0.02,3.5600561793,3.5605,0.018500000000000003,3.5605480617,0.0505,-0.0015,0.050522272300000004,3.51,0.02,3.5100569796
2021-03-04 06:30:00,3.9005,0.13,3.9026657876,0.0505,0.0,0.0505,3.85,0.13,3.8521941799,3.8605,0.13,3.8626882155,0.0505,0.0,0.0505,3.81,0.13,3.8122172026000003
2021-03-04 07:00:00,4.2205,0.17950000000000002,4.2243153883,0.0505,-0.0005,0.0505024752,4.17,0.18,4.1738830841,4.1705,0.17950000000000002,4.1743610888,0.0505,-0.0005,0.0505024752,4.12,0.18,4.1239301643
2021-03-04 07:30:00,4.5605,0.85,4.6390365648,0.0505,0.0,0.0505,4.51,0.85,4.5894008324,4.6205,0.85,4.6980336578,0.0505,0.0,0.0505,4.57,0.85,4.6483760605
2021-03-04 08:00:00,4.8505,0.41000000000000003,4.8677972688,0.0505,0.0,0.0505,4.8,0.41000000000000003,4.8174785936,4.8004999999999995,0.41000000000000003,4.8179767797,0.0505,0.0,0.0505,4.75,0.41000000000000003,4.7676619008
2021-03-04 08:30:00,5.0905,0.45,5.1103512844,0.0505,0.0,0.0505,5.04,0.45,5.0600494069,5.0505,0.45,5.0705078888,0.0505,0.0,0.0505,5.0,0.45,5.020209159
2021-03-04 09:00:00,5.2405,0.45,5.2597851905,0.0505,0.0,0.0505,5.19,0.45,5.2094721422,5.1905,0.45,5.2099702734,0.0505,0.0,0.0505,5.14,0.45,5.1596608416
2021-03-04 09:30:00,5.3004999999999995,0.43,5.317913148,0.0505,0.0,0.0505,5.25,0.43,5.2675800896,5.2505,0.43,5.268078421,0.0505,0.0,0.0505,5.2,0.43,5.2177485566
2021-03-04 10:00:00,5.2315,0.361,5.2439406223,0.051500000000000004,0.001,0.0515097078,5.18,0.36,5.1924945835,5.1815,0.361,5.1940603818,0.051500000000000004,0.001,0.0515097078,5.13,0.36,5.1426160658
2021-03-04 10:30:00,5.191,0.341,5.2021881934,0.051000000000000004,0.001,0.051009803000000006,5.14,0.34,5.1512328621,5.141,0.341,5.1522967694,0.051000000000000004,0.001,0.051009803000000006,5.09,0.34,5.1013429604
2021-03-04 11:00:00,5.1525,0.3395,5.1636727724,0.052500000000000005,-0.0005,0.0525023809,5.1,0.34,5.1113207686,5.0925,0.3395,5.1038041205,0.052500000000000005,-0.0005,0.0525023809,5.04,0.34,5.0514552359
2021-03-04 11:30:00,5.152,0.3995,5.1674659409,0.052000000000000005,-0.0005,0.0520024038,5.1,0.4,5.115662225,5.092,0.3995,5.1076476239,0.052000000000000005,-0.0005,0.0520024038,5.04,0.4,5.055848099
2021-03-04 12:00:00,5.1035,0.3975,5.1189567785,0.053500000000000006,-0.0025,0.0535583794,5.05,0.4,5.0658168147,5.0535,0.3975,5.0691092413,0.053500000000000006,-0.0025,0.0535583794,5.0,0.4,5.0159744816
2021-03-04 12:30:00,5.3225,0.46900000000000003,5.3431233609,0.052500000000000005,-0.001,0.0525095229,5.27,0.47000000000000003,5.2909167448,5.2725,0.46900000000000003,5.2933181701,0.052500000000000005,-0.001,0.0525095229,5.22,0.47000000000000003,5.2411162933
2021-03-04 13:00:00,5.2945,0.47200000000000003,5.3154975543,0.0545,0.002,0.0545366849,5.24,0.47000000000000003,5.2610360196,5.2445,0.47200000000000003,5.2656969387,0.0545,0.002,0.0545366849,5.19,0.47000000000000003,5.2112378568
2021-03-04 13:30:00,5.294,0.41100000000000003,5.3099300372,0.054,0.001,0.054009258500000004,5.24,0.41000000000000003,5.2560156012,5.244,0.41100000000000003,5.2600814632,0.054,0.001,0.054009258500000004,5.19,0.41000000000000003,5.2061694171
2021-03-04 14:00:00,5.102,0.319,5.1119629302,0.052000000000000005,-0.001,0.0520096145,5.05,0.32,5.0601284569,5.042,0.319,5.0520812543,0.052000000000000005,-0.001,0.0520096145,4.99,0.32,5.0002499938
2021-03-04 14:30:00,5.062,0.36050000000000004,5.0748206126,0.052000000000000005,0.0005,0.0520024038,5.01,0.36,5.0229174789,5.012,0.36050000000000004,5.0249481838,0.052000000000000005,0.0005,0.0520024038,4.96,0.36,4.9730473555
2021-03-04 15:00:00,4.801,0.33,4.8123280229,0.051000000000000004,0.0,0.051000000000000004,4.75,0.33,4.7614493592,4.751,0.33,4.7624469551,0.051000000000000004,0.0,0.051000000000000004,4.7,0.33,4.7115708633
2021-03-04 15:30:00,4.5705,0.2205,4.5758158289,0.0505,0.0005,0.0505024752,4.52,0.22,4.5253508151,4.5205,0.2205,4.5258745564,0.0505,0.0005,0.0505024752,4.47,0.22,4.4754105957
2021-03-04 16:00:00,4.5105,0.1405,4.5126877246,0.0505,0.0005,0.0505024752,4.46,0.14,4.4621967684,4.4605,0.1405,4.4627122358,0.0505,0.0005,0.0505024752,4.41,0.14,4.4122216626
2021-03-04 16:30:00,4.634,0.17,4.6371172079,0.034,0.0,0.034,4.6,0.17,4.6031402325,4.584,0.17,4.5871511856,0.034,0.0,0.034,4.55,0.17,4.5531747166
2021-03-04 17:00:00,4.7705,0.1295,4.7722573799,0.030500000000000003,-0.0005,0.0305040981,4.74,0.13,4.7417823653,4.7105,0.1295,4.7122797561,0.030500000000000003,-0.0005,0.0305040981,4.68,0.13,4.6818052074
2021-03-04 17:30:00,4.905,0.04,4.9051630962,0.045,0.0,0.045,4.86,0.04,4.8601646063,4.855,0.04,4.8551647758000005,0.045,0.0,0.045,4.8100000000000005,0.04,4.8101663173
2021-03-04 18:00:00,5.01,0.039,5.0101517941000004,0.05,-0.001,0.050009999000000006,4.96,0.04,4.9601612877,4.97,0.039,4.9701530158,0.05,-0.001,0.050009999000000006,4.92,0.04,4.9201625989
2021-03-04 18:30:00,5.07,0.0395,5.0701538685,0.05,-0.0005,0.050002499900000004,5.02,0.04,5.02015936,5.01,0.0395,5.0101557112,0.05,-0.0005,0.050002499900000004,4.96,0.04,4.9601612877
2021-03-04 19:00:00,5.083,0.0395,5.083153475,0.043000000000000003,-0.0005,0.0430029069,5.04,0.04,5.0401587277,5.033,0.0395,5.0331549996,0.043000000000000003,-0.0005,0.0430029069,4.99,0.04,4.9901603181
2021-03-04 19:30:00,4.9005,0.02,4.900540812,0.030500000000000003,0.0,0.030500000000000003,4.87,0.02,4.8700410676,4.8505,0.02,4.8505412327,0.030500000000000003,0.0,0.030500000000000003,4.82,0.02,4.8200414936
2021-03-04 20:00:00,4.5705,0.02,4.5705437587,0.030500000000000003,0.0,0.030500000000000003,4.54,0.02,4.5400440526,4.5205,0.02,4.5205442427,0.030500000000000003,0.0,0.030500000000000003,4.49,0.02,4.4900445432
2021-03-04 20:30:00,4.3505,0.12,4.3521546675,0.030500000000000003,0.0,0.030500000000000003,4.32,0.12,4.3216663453,4.3305,0.12,4.3321623065,0.030500000000000003,0.0,0.030500000000000003,4.3,0.12,4.3016740927
2021-03-04 21:00:00,4.0105,0.68,4.0677401896,0.030500000000000003,0.0,0.030500000000000003,3.98,0.68,4.0376725969,4.1105,0.68,4.1663665525,0.030500000000000003,0.0,0.030500000000000003,4.08,0.68,4.1362785206
2021-03-04 21:30:00,3.7905,0.14,3.7930845297999998,0.030500000000000003,0.0,0.030500000000000003,3.76,0.14,3.7626054802,3.7905,0.14,3.7930845297999998,0.030500000000000003,0.0,0.030500000000000003,3.76,0.14,3.7626054802
2021-03-04 22:00:00,3.6205,-0.11,3.6221706545,0.030500000000000003,0.0,0.030500000000000003,3.59,-0.11,3.5916848414,3.5705,-0.11,3.5721940387,0.030500000000000003,0.0,0.030500000000000003,3.54,-0.11,3.5417086272000002
2021-03-04 22:30:00,3.4205,-0.11,3.4222682902,0.030500000000000003,0.0,0.030500000000000003,3.39,-0.11,3.3917841912,3.3805,-0.11,3.3822892026,0.030500000000000003,0.0,0.030500000000000003,3.35,-0.11,3.3518054836
2021-03-04 23:00:00,3.5905,-0.01,3.5905139256,0.030500000000000003,0.0,0.030500000000000003,3.56,-0.01,3.5600140449,3.5505,-0.01,3.5505140825,0.030500000000000003,0.0,0.030500000000000003,3.52,-0.01,3.5200142045
2021-03-04 23:30:00,3.4505,-0.0115,3.4505191638,0.030500000000000003,-0.0015,0.030536863,3.42,-0.01,3.4200146199,3.4105,-0.0115,3.4105193886,0.030500000000000003,-0.0015,0.030536863,3.38,-0.01,3.3800147929
2021-03-05 00:00:00,3.3005,0.02,3.3005605963,0.030500000000000003,0.0,0.030500000000000003,3.27,0.02,3.2700611615,3.2605,0.02,3.2605613397,0.030500000000000003,0.0,0.030500000000000003,3.23,0.02,3.2300619189
2021-03-05 00:30:00,3.4405,0.02,3.4405581306,0.030500000000000003,0.0,0.030500000000000003,3.41,0.02,3.4100586505,3.4105,0.02,3.4105586419,0.030500000000000003,0.0,0.030500000000000003,3.38,0.02,3.3800591711
2021-03-05 01:00:00,3.7205,0.02,3.7205537558,0.030500000000000003,0.0,0.030500000000000003,3.69,0.02,3.6900542001,3.6805,0.02,3.68055434,0.030500000000000003,0.0,0.030500000000000003,3.65,0.02,3.6500547941
2021-03-05 01:30:00,3.7205,0.019,3.7205485147,0.030500000000000003,-0.001,0.030516389,3.69,0.02,3.6900542001,3.6805,0.019,3.6805490419,0.030500000000000003,-0.001,0.030516389,3.65,0.02,3.6500547941
2021-03-05 02:00:00,3.6805,0.02,3.68055434,0.030500000000000003,0.0,0.030500000000000003,3.65,0.02,3.6500547941,3.6405000000000003,0.02,3.6405549371,0.030500000000000003,0.0,0.030500000000000003,3.61,0.02,3.6100554012
2021-03-05 02:30:00,3.6305,-0.002,3.6305005509,0.030500000000000003,-0.002,0.030565503400000003,3.6,0.0,3.6,3.5905,-0.002,3.590500557,0.030500000000000003,-0.002,0.030565503400000003,3.56,0.0,3.56
2021-03-05 03:00:00,3.6005000000000003,0.02,3.6005555474,0.030500000000000003,0.0,0.030500000000000003,3.5700000000000003,0.02,3.570056022,3.5605,0.02,3.5605561714,0.030500000000000003,0.0,0.030500000000000003,3.5300000000000002,0.02,3.5300566568000002
2021-03-05 03:30:00,3.4905,0.016,3.4905366708,0.030500000000000003,-0.004,0.0307611768,3.46,0.02,3.460057803,3.4605,0.016,3.4605369887,0.030500000000000003,-0.004,0.0307611768,3.43,0.02,3.4300583085
2021-03-05 04:00:00,3.4205,0.018000000000000002,3.4205473612,0.030500000000000003,-0.002,0.030565503400000003,3.39,0.02,3.3900589965,3.3705,0.018000000000000002,3.3705480637000003,0.030500000000000003,-0.002,0.030565503400000003,3.34,0.02,3.3400598797
2021-03-05 04:30:00,3.4205,-0.013000000000000001,3.4205247039,0.030500000000000003,-0.003,0.0306471858,3.39,-0.01,3.3900147492,3.3705,-0.013000000000000001,3.3705250704,0.030500000000000003,-0.003,0.0306471858,3.34,-0.01,3.34001497
2021-03-05 05:00:00,3.4205,-0.0115,3.4205193319,0.030500000000000003,-0.0015,0.030536863,3.39,-0.01,3.3900147492,3.3705,-0.0115,3.3705196187,0.030500000000000003,-0.0015,0.030536863,3.34,-0.01,3.34001497
2021-03-05 05:30:00,3.5105,0.0175,3.5105436189,0.030500000000000003,-0.0025,0.030602287500000002,3.48,0.02,3.4800574708,3.4705,0.0175,3.4705441216,0.030500000000000003,-0.0025,0.030602287500000002,3.44,0.02,3.440058139
2021-03-05 06:00:00,3.6705,0.059500000000000004,3.6709822255,0.030500000000000003,-0.0005,0.0305040981,3.64,0.06,3.6404944719,3.6305,0.059500000000000004,3.6309875378000003,0.030500000000000003,-0.0005,0.0305040981,3.6,0.06,3.6004999653
2021-03-05 06:30:00,4.0105,0.1295,4.0125902482,0.030500000000000003,-0.0005,0.0305040981,3.98,0.13,3.9821225496,3.9605,0.1295,3.9626166229,0.030500000000000003,-0.0005,0.0305040981,3.93,0.13,3.9321495394
2021-03-05 07:00:00,4.2905,0.18,4.2942741238,0.030500000000000003,0.0,0.030500000000000003,4.26,0.18,4.2638011211,4.2405,0.18,4.2443185849,0.030500000000000003,0.0,0.030500000000000003,4.21,0.18,4.2138462241
2021-03-05 07:30:00,4.6405,0.31,4.6508429612,0.030500000000000003,0.0,0.030500000000000003,4.61,0.31,4.6204112371,4.6005,0.31,4.6109326876,0.030500000000000003,0.0,0.030500000000000003,4.57,0.31,4.5805021559
2021-03-05 08:00:00,4.8105,0.3905,4.8263237044,0.030500000000000003,0.0005,0.0305040981,4.78,0.39,4.7958836516000005,4.7605,0.3905,4.7764893489,0.030500000000000003,0.0005,0.0305040981,4.73,0.39,4.74605099
2021-03-05 08:30:00,4.9915,0.3905,5.0067516915,0.0315,0.0005,0.031503968,4.96,0.39,4.9753090356000005,4.9515,0.3905,4.9668745203,0.0315,0.0005,0.031503968,4.92,0.39,4.9354331117
2021-03-05 09:00:00,4.975,0.3905,4.9903021201,0.035,0.0005,0.0350035712,4.94,0.39,4.9553708237,4.925,0.3905,4.940456988,0.035,0.0005,0.0350035712,4.89,0.39,4.9055274946
2021-03-05 09:30:00,4.914,0.422,4.9320867794000005,0.044,0.002,0.044045431100000004,4.87,0.42,4.8880773316,4.874,0.422,4.8922346632,0.044,0.002,0.044045431100000004,4.83,0.42,4.8482264799
2021-03-05 10:00:00,5.071,0.47000000000000003,5.092734138,0.041,0.0,0.041,5.03,0.47000000000000003,5.0519105297,5.011,0.47000000000000003,5.0329932446,0.041,0.0,0.041,4.97,0.47000000000000003,4.9921738752
2021-03-05 10:30:00,5.0385,0.5205000000000001,5.0653136625,0.0385,0.0005,0.0385032466,5.0,0.52,5.0269672766,4.9885,0.5205000000000001,5.0155809733,0.0385,0.0005,0.0385032466,4.95,0.52,4.97723819
2021-03-05 11:00:00,4.917,0.4315,4.9358972082,0.047,0.0015,0.0470239301,4.87,0.43,4.8889467168,4.867,0.4315,4.8860905896,0.047,0.0015,0.0470239301,4.82,0.43,4.839142486
2021-03-05 11:30:00,4.8735,0.4325,4.8926535234,0.043500000000000004,0.0025,0.0435717799,4.83,0.43,4.8491030098,4.8135,0.4325,4.8328913189,0.043500000000000004,0.0025,0.0435717799,4.77,0.43,4.7893423348
2021-03-05 12:00:00,4.4875,0.3805,4.5036026135,0.0375,0.0005,0.0375033332,4.45,0.38,4.4661952488,4.4275,0.3805,4.4438200346,0.0375,0.0005,0.0375033332,4.39,0.38,4.406415777
2021-03-05 12:30:00,4.489,0.22,4.4943877225,0.039,0.0,0.039,4.45,0.22,4.4554348834,4.429,0.22,4.4344606211,0.039,0.0,0.039,4.39,0.22,4.3955090718
2021-03-05 13:00:00,4.4545,0.183,4.458257423,0.044500000000000005,0.003,0.044601009000000004,4.41,0.18,4.4136719407000005,4.4045,0.183,4.4083000408,0.044500000000000005,0.003,0.044601009000000004,4.36,0.18,4.3637140145
2021-03-05 13:30:00,4.452,0.211,4.4569973076,0.042,0.001,0.042011903100000005,4.41,0.21,4.4149971687,4.402,0.211,4.4070540047,0.042,0.001,0.042011903100000005,4.36,0.21,4.3650544097
2021-03-05 14:00:00,4.332,0.21,4.3370870409,0.042,0.0,0.042,4.29,0.21,4.2951367848,4.282,0.21,4.2871463703,0.042,0.0,0.042,4.24,0.21,4.2451972863
2021-03-05 14:30:00,4.1825,0.209,4.1877186212,0.0425,-0.001,0.0425117631,4.14,0.21,4.1453226654,4.1325,0.209,4.1377816823,0.0425,-0.001,0.0425117631,4.09,0.21,4.0953876495
2021-03-05 15:00:00,4.041,0.2515,4.0488187475,0.051000000000000004,0.0015,0.0510220541,3.99,0.25,3.9978244084,4.011,0.2515,4.0188771131,0.051000000000000004,0.0015,0.0510220541,3.96,0.25,3.9678835668
2021-03-05 15:30:00,3.87,0.029,3.8701086548,0.04,-0.001,0.040012498,3.83,0.03,3.8301174917000003,3.83,0.029,3.8301097895,0.04,-0.001,0.040012498,3.79,0.03,3.7901187316
2021-03-05 16:00:00,4.0375,0.0285,4.037600587,0.0375,-0.0015,0.037529988,4.0,0.03,4.0001124984,3.9875,0.0285,3.9876018482,0.0375,-0.0015,0.037529988,3.95,0.03,3.9501139224
2021-03-05 16:30:00,4.182,0.0,4.182,0.032,0.0,0.032,4.15,0.0,4.15,4.132,0.0,4.132,0.032,0.0,0.032,4.1,0.0,4.1
2021-03-05 17:00:00,4.311,0.0,4.311,0.031,0.0,0.031,4.28,0.0,4.28,4.261,0.0,4.261,0.031,0.0,0.031,4.23,0.0,4.23
2021-03-05 17:30:00,4.534,0.0,4.534,0.034,0.0,0.034,4.5,0.0,4.5,4.484,0.0,4.484,0.034,0.0,0.034,4.45,0.0,4.45
2021-03-05 18:00:00,4.6865,0.30000000000000004,4.6960922318,0.0465,0.0,0.0465,4.64,0.30000000000000004,4.6496881616,4.6965,0.30000000000000004,4.7060718492,0.0465,0.0,0.0465,4.65,0.30000000000000004,4.6596673701
2021-03-05 18:30:00,4.9805,0.15,4.9827582974,0.030500000000000003,0.0,0.030500000000000003,4.95,0.15,4.9522722058,4.9505,0.15,4.9527719764,0.030500000000000003,0.0,0.030500000000000003,4.92,0.15,4.9222860543
2021-03-05 19:00:00,5.0415,0.07,5.0419859431,0.0315,0.0,0.0315,5.01,0.07,5.0104889981,4.9915,0.07,4.9919908103,0.0315,0.0,0.0315,4.96,0.07,4.960493927
2021-03-05 19:30:00,4.8875,0.07,4.8880012531,0.0475,0.0,0.0475,4.84,0.07,4.8405061718999995,4.8475,0.07,4.8480053888,0.0475,0.0,0.0475,4.8,0.07,4.8005103895
2021-03-05 20:00:00,4.5504999999999995,-0.01,4.5505109878,0.030500000000000003,0.0,0.030500000000000003,4.52,-0.01,4.5200110619,4.5005,-0.01,4.5005111099,0.030500000000000003,0.0,0.030500000000000003,4.47,-0.01,4.4700111857
2021-03-05 20:30:00,4.3004999999999995,-0.01,4.3005116265,0.030500000000000003,0.0,0.030500000000000003,4.27,-0.01,4.2700117096,4.2605,-0.01,4.2605117357,0.030500000000000003,0.0,0.030500000000000003,4.23,-0.01,4.2300118203
2021-03-05 21:00:00,4.0775,-0.053,4.0778444367,0.0475,-0.003,0.0475946426,4.03,-0.05,4.0303101618,4.0375,-0.053,4.0378478488,0.0475,-0.003,0.0475946426,3.99,-0.05,3.9903132708999998
2021-03-05 21:30:00,3.8200000000000003,-0.1105,3.8215978661000003,0.03,-0.0005,0.0300041664,3.79,-0.11,3.79159597,3.77,-0.1105,3.7716190489,0.03,-0.0005,0.0300041664,3.74,-0.11,3.7416172974
2021-03-05 22:00:00,3.7105,-0.111,3.7121599171,0.030500000000000003,-0.001,0.030516389,3.68,-0.11,3.6816436547,3.6705,-0.111,3.6721779981,0.030500000000000003,-0.001,0.030516389,3.64,-0.11,3.6416617086
2021-03-05 22:30:00,4.0375,0.0195,4.0375470895,0.0475,-0.0005,0.0475026315,3.99,0.02,3.9900501250000002,3.9875,0.0195,3.98754768,0.0475,-0.0005,0.0475026315,3.94,0.02,3.9400507611
2021-03-05 23:00:00,3.731,-0.0045000000000000005,3.7310027137,0.031,-0.0045000000000000005,0.0313249102,3.7,0.0,3.7,3.691,-0.0045000000000000005,3.6910027432,0.031,-0.0045000000000000005,0.0313249102,3.66,0.0,3.66
2021-03-05 23:30:00,3.5105,0.0,3.5105,0.030500000000000003,0.0,0.030500000000000003,3.48,0.0,3.48,3.4605,0.0,3.4605,0.030500000000000003,0.0,0.030500000000000003,3.43,0.0,3.43
2021-03-06 00:00:00,3.3465,-0.0035,3.3465018303000003,0.0465,-0.0035,0.0466315344,3.3,0.0,3.3,3.3064999999999998,-0.0035,3.3065018524,0.0465,-0.0035,0.0466315344,3.26,0.0,3.26
2021-03-06 00:30:00,3.5404999999999998,0.02,3.5405564887,0.030500000000000003,0.0,0.030500000000000003,3.51,0.02,3.5100569796,3.5005,0.02,3.5005571342,0.030500000000000003,0.0,0.030500000000000003,3.47,0.02,3.4700576364
2021-03-06 01:00:00,3.7905,0.0195,3.7905501580000003,0.030500000000000003,-0.0005,0.0305040981,3.76,0.02,3.7600531911,3.7505,0.0195,3.7505506929,0.030500000000000003,-0.0005,0.0305040981,3.7199999999999998,0.02,3.7200537631
2021-03-06 01:30:00,3.767,0.019,3.7670479158,0.047,-0.001,0.0470106371,3.7199999999999998,0.02,3.7200537631,3.727,0.019,3.7270484301,0.047,-0.001,0.0470106371,3.68,0.02,3.6800543474
2021-03-06 02:00:00,3.69,0.019,3.6900489157000003,0.03,-0.001,0.030016662000000003,3.66,0.02,3.6600546444,3.64,0.019,3.6400495876,0.03,-0.001,0.030016662000000003,3.61,0.02,3.6100554012
2021-03-06 02:30:00,3.6205,0.02,3.6205552406,0.030500000000000003,0.0,0.030500000000000003,3.59,0.02,3.5900557099,3.5905,0.02,3.5905557021,0.030500000000000003,0.0,0.030500000000000003,3.56,0.02,3.5600561793
2021-03-06 03:00:00,3.568,0.019,3.5680505882,0.048,-0.001,0.0480104155,3.52,0.02,3.5200568177,3.528,0.019,3.5280511618,0.048,-0.001,0.0480104155,3.48,0.02,3.4800574708
2021-03-06 03:30:00,3.511,0.0195,3.5110541508,0.031,-0.0005,0.031004032,3.48,0.02,3.4800574708,3.461,0.0195,3.4610549331,0.031,-0.0005,0.031004032,3.43,0.02,3.4300583085
2021-03-06 04:00:00,3.4605,0.0195,3.460554941,0.030500000000000003,-0.0005,0.0305040981,3.43,0.02,3.4300583085,3.4105,0.0195,3.4105557465,0.030500000000000003,-0.0005,0.0305040981,3.38,0.02,3.3800591711
2021-03-06 04:30:00,3.4365,0.0195,3.4365553247,0.0465,-0.0005,0.0465026881,3.39,0.02,3.3900589965,3.4065,0.0195,3.406555812,0.0465,-0.0005,0.0465026881,3.36,0.02,3.3600595233
2021-03-06 05:00:00,3.421,0.0155,3.4210351138,0.031,-0.0045000000000000005,0.0313249102,3.39,0.02,3.3900589965,3.391,0.0155,3.3910354245,0.031,-0.0045000000000000005,0.0313249102,3.36,0.02,3.3600595233
2021-03-06 05:30:00,3.4505,0.008,3.450509274,0.030500000000000003,-0.012,0.0327757532,3.42,0.02,3.420058479,3.3905,0.008,3.3905094381,0.030500000000000003,-0.012,0.0327757532,3.36,0.02,3.3600595233
2021-03-06 06:00:00,3.516,0.01,3.5160142207,0.046,-0.01,0.0470744092,3.47,0.02,3.4700576364,3.476,0.01,3.4760143843,0.046,-0.01,0.0470744092,3.43,0.02,3.4300583085
2021-03-06 06:30:00,3.8064999999999998,0.0655,3.8070635009,0.0465,-0.0145,0.0487083155,3.76,0.08,3.7608509675,3.7565,0.0655,3.7570710001,0.0465,-0.0145,0.0487083155,3.71,0.08,3.7108624335
2021-03-06 07:00:00,3.9455,0.075,3.946212773,0.0455,-0.005,0.045773900900000004,3.9,0.08,3.9008204265,3.9055,0.075,3.9062200719,0.0455,-0.005,0.045773900900000004,3.86,0.08,3.8608289265
2021-03-06 07:30:00,4.076,0.07250000000000001,4.0766447294,0.046,-0.007500000000000001,0.0466074028,4.03,0.08,4.0307939665,4.036,0.07250000000000001,4.0366511182,0.046,-0.007500000000000001,0.0466074028,3.99,0.08,3.9908019244
2021-03-06 08:00:00,4.0795,0.10550000000000001,4.0808639404000004,0.0495,-0.0045000000000000005,0.0497041246,4.03,0.11,4.0315009612,4.0395,0.10550000000000001,4.0408774418,0.0495,-0.0045000000000000005,0.0497041246,3.99,0.11,3.9915160027
2021-03-06 08:30:00,4.1415,0.146,4.1440726647,0.061500000000000006,-0.004,0.061629944000000006,4.08,0.15,4.0827564218,4.0915,0.146,4.0941040839,0.061500000000000006,-0.004,0.061629944000000006,4.03,0.15,4.0327905971
2021-03-06 09:00:00,4.1525,0.14150000000000001,4.1549101675,0.07250000000000001,-0.0085,0.0729965753,4.08,0.15,4.0827564218,4.1025,0.14150000000000001,4.1049395245,0.07250000000000001,-0.0085,0.0729965753,4.03,0.15,4.0327905971
2021-03-06 09:30:00,4.2215,0.21450000000000002,4.2269460015,0.0815,-0.0055000000000000005,0.081685372,4.14,0.22,4.1458412898,4.1715,0.21450000000000002,4.1770111922,0.0815,-0.0055000000000000005,0.081685372,4.09,0.22,4.0959125967
2021-03-06 10:00:00,4.2245,0.17850000000000002,4.2282694451,0.0845,-0.0015,0.0845133126,4.14,0.18,4.143911196,4.1745,0.17850000000000002,4.1783145525,0.0845,-0.0015,0.0845133126,4.09,0.18,4.0939589641
2021-03-06 10:30:00,4.246,0.8895000000000001,4.3381708415,0.076,-0.0005,0.07600164470000001,4.17,0.89,4.2639183857,4.336,0.8895000000000001,4.4262971263,0.076,-0.0005,0.07600164470000001,4.26,0.89,4.3519765624
2021-03-06 11:00:00,4.24,0.9470000000000001,4.3444687823,0.07,-0.003,0.07006425620000001,4.17,0.9500000000000001,4.2768446313,4.33,0.9470000000000001,4.4323480233,0.07,-0.003,0.07006425620000001,4.26,0.9500000000000001,4.3646420243
2021-03-06 11:30:00,4.206,0.9895,4.3208270331,0.076,-0.0005,0.07600164470000001,4.13,0.99,4.2469989404,4.296,0.9895,4.408483441,0.076,-0.0005,0.07600164470000001,4.22,0.99,4.3345703363
2021-03-06 12:00:00,4.0555,0.9545,4.1663113782,0.0755,-0.0055000000000000005,0.0757000661,3.98,0.96,4.0941421568,4.1555,0.9545,4.2637132291,0.0755,-0.0055000000000000005,0.0757000661,4.08,0.96,4.1914198072
2021-03-06 12:30:00,4.2445,0.9580000000000001,4.3512692688,0.0845,-0.002,0.08452366530000001,4.16,0.96,4.2693325005,4.3345,0.9580000000000001,4.4391051182,0.0845,-0.002,0.08452366530000001,4.25,0.96,4.3570747067
2021-03-06 13:00:00,4.2025,0.9570000000000001,4.3100876151,0.0925,-0.003,0.09254863590000001,4.11,0.96,4.2206279154,4.3025,0.9570000000000001,4.40764736,0.0925,-0.003,0.09254863590000001,4.21,0.96,4.318066697
2021-03-06 13:30:00,3.9765,0.9570000000000001,4.0900368275,0.10650000000000001,-0.003,0.1065422451,3.87,0.96,3.9872923143000003,4.0765,0.9570000000000001,4.1873262651,0.10650000000000001,-0.003,0.1065422451,3.9699999999999998,0.96,4.0844216237
2021-03-06 14:00:00,3.7955,0.907,3.9023671342,0.0955,-0.003,0.0955471088,3.7,0.91,3.8102624582,3.8855,0.907,3.9899572993,0.0955,-0.003,0.0955471088,3.79,0.91,3.8977172807000002
2021-03-06 14:30:00,3.8515,0.9105000000000001,3.9576587144,0.1015,0.0005,0.1015012315,3.75,0.91,3.8588340208,3.9415,0.9105000000000001,4.0452975787,0.1015,0.0005,0.1015012315,3.84,0.91,3.9463527465
2021-03-06 15:00:00,3.999,0.24050000000000002,4.0062253119,0.069,0.0005,0.0690018116,3.93,0.24,3.9373214245,3.979,0.24050000000000002,3.9862615632000002,0.069,0.0005,0.0690018116,3.91,0.24,3.9173588041
2021-03-06 15:30:00,3.849,0.0495,3.8493182838,0.069,-0.0005,0.0690018116,3.7800000000000002,0.05,3.7803306734,3.809,0.0495,3.809321626,0.069,-0.0005,0.0690018116,3.74,0.05,3.7403342097000003
2021-03-06 16:00:00,3.476,-0.0415,3.4762477256,0.056,-0.0015,0.0560200857,3.42,-0.04,3.4202339101,3.436,-0.0415,3.4362506093,0.056,-0.0015,0.0560200857,3.38,-0.04,3.3802366781
2021-03-06 16:30:00,3.7265,-0.039,3.7267040733,0.0565,0.001,0.056508848900000005,3.67,-0.04,3.6702179772,3.6865,-0.039,3.6867062875,0.0565,0.001,0.056508848900000005,3.63,-0.04,3.630220379
2021-03-06 17:00:00,3.9285,-0.0425,3.9287298838,0.0485,-0.0025,0.0485643902,3.88,-0.04,3.8802061801,3.8885,-0.0425,3.8887322484,0.0485,-0.0025,0.0485643902,3.84,-0.04,3.8402083277
2021-03-06 17:30:00,4.226,-0.0145,4.2260248757,0.046,-0.0045000000000000005,0.0462195846,4.18,-0.01,4.1800119617,4.186,-0.0145,4.1860251134,0.046,-0.0045000000000000005,0.0462195846,4.14,-0.01,4.1400120773
2021-03-06 18:00:00,4.5355,-0.0115,4.5355145794,0.0455,-0.0015,0.0455247186,4.49,-0.01,4.4900111358,4.4855,-0.0115,4.4855147419,0.0455,-0.0015,0.0455247186,4.44,-0.01,4.4400112612000004
2021-03-06 18:30:00,4.8145,0.08,4.815164613,0.044500000000000005,0.0,0.044500000000000005,4.77,0.08,4.7706708124,4.7745,0.08,4.7751701802,0.044500000000000005,0.0,0.044500000000000005,4.73,0.08,4.7306764844
2021-03-06 19:00:00,4.965,0.019,4.9650363543000005,0.045,-0.001,0.0450111097,4.92,0.02,4.9200406502,4.915,0.019,4.9150367242,0.045,-0.001,0.0450111097,4.87,0.02,4.8700410676
2021-03-06 19:30:00,4.785,0.02,4.7850417971,0.045,0.0,0.045,4.74,0.02,4.7400421939,4.735,0.02,4.7350422385,0.045,0.0,0.045,4.69,0.02,4.6900426437
2021-03-06 20:00:00,4.445,0.17850000000000002,4.4485826113,0.045,-0.0015,0.0450249931,4.4,0.18,4.403680279,4.435,0.17850000000000002,4.4385906829,0.045,-0.0015,0.0450249931,4.39,0.18,4.3936886553
2021-03-06 20:30:00,4.155,-0.060500000000000005,4.15544044,0.045,-0.0005,0.0450027777,4.11,-0.06,4.1104379329,4.105,-0.060500000000000005,4.1054458041,0.045,-0.0005,0.0450027777,4.06,-0.06,4.0604433255
2021-03-06 21:00:00,4.0245,-0.06,4.0249472357,0.044500000000000005,0.0,0.044500000000000005,3.98,-0.06,3.9804522356,3.9845,-0.06,3.9849517249,0.044500000000000005,0.0,0.044500000000000005,3.94,-0.06,3.9404568263
2021-03-06 21:30:00,3.855,-0.113,3.8566558052,0.045,-0.003,0.0450998891,3.81,-0.11,3.8115875957,3.805,-0.113,3.806677554,0.045,-0.003,0.0450998891,3.76,-0.11,3.7616086984
2021-03-06 22:00:00,3.6550000000000002,-0.1105,3.6566699673,0.045,-0.0005,0.0450027777,3.61,-0.11,3.6116755114,3.615,-0.1105,3.616688437,0.045,-0.0005,0.0450027777,3.5700000000000003,-0.11,3.5716942758
2021-03-06 22:30:00,3.4745,-0.1635,3.4783447930999998,0.044500000000000005,-0.0035,0.0446374282,3.43,-0.16,3.4337297506,3.4445,-0.1635,3.448378242,0.044500000000000005,-0.0035,0.0446374282,3.4,-0.16,3.4037626239
2021-03-06 23:00:00,3.3245,-0.12050000000000001,3.3266831078,0.044500000000000005,-0.0005,0.0445028089,3.2800000000000002,-0.12,3.2821943879,3.2845,-0.12050000000000001,3.2867096769,0.044500000000000005,-0.0005,0.0445028089,3.24,-0.12,3.2422214607
2021-03-06 23:30:00,3.5945,0.0195,3.5945528929,0.044500000000000005,-0.0005,0.0445028089,3.55,0.02,3.5500563376,3.5545,0.0195,3.5545534881,0.044500000000000005,-0.0005,0.0445028089,3.51,0.02,3.5100569796
2021-03-07 00:00:00,3.403,-0.035,3.4031799835,0.043000000000000003,-0.005,0.043289721600000004,3.36,-0.03,3.3601339259,3.363,-0.035,3.3631821241,0.043000000000000003,-0.005,0.043289721600000004,3.32,-0.03,3.3201355394
2021-03-07 00:30:00,3.5255,-0.0315,3.5256407219,0.0455,-0.0015,0.0455247186,3.48,-0.03,3.4801293079,3.4855,-0.0315,3.4856423368,0.0455,-0.0015,0.0455247186,3.44,-0.03,3.4401308115
2021-03-07 01:00:00,3.815,-0.035500000000000004,3.8151651668,0.045,-0.0055000000000000005,0.045334865200000005,3.77,-0.03,3.7701193615,3.765,-0.035500000000000004,3.7651673602,0.045,-0.0055000000000000005,0.045334865200000005,3.7199999999999998,-0.03,3.7201209658
2021-03-07 01:30:00,3.8745000000000003,-0.032,3.8746321438,0.044500000000000005,-0.002,0.0445449211,3.83,-0.03,3.8301174917000003,3.8245,-0.032,3.8246338714,0.044500000000000005,-0.002,0.0445449211,3.7800000000000002,-0.03,3.7801190457000002
2021-03-07 02:00:00,3.7745,-0.034,3.7746531298,0.044500000000000005,-0.004,0.0446794136,3.73,-0.03,3.7301206415,3.7245,-0.034,3.7246551854,0.044500000000000005,-0.004,0.0446794136,3.68,-0.03,3.6801222806
2021-03-07 02:30:00,3.7045,-0.030500000000000003,3.7046255545999998,0.044500000000000005,-0.0005,0.0445028089,3.66,-0.03,3.6601229487999998,3.6645,-0.030500000000000003,3.6646269251,0.044500000000000005,-0.0005,0.0445028089,3.62,-0.03,3.6201243073000002
2021-03-07 03:00:00,3.6345,-0.032,3.6346408695,0.044500000000000005,-0.002,0.0445449211,3.59,-0.03,3.5901253459999998,3.6045,-0.032,3.6046420419,0.044500000000000005,-0.002,0.0445449211,3.56,-0.03,3.5601264023
2021-03-07 03:30:00,3.5845000000000002,-0.032,3.5846428344,0.044500000000000005,-0.002,0.0445449211,3.54,-0.03,3.5401271164,3.5445,-0.032,3.5446444462,0.044500000000000005,-0.002,0.0445449211,3.5,-0.03,3.5001285691
2021-03-07 04:00:00,3.4945,-0.034,3.4946653989,0.044500000000000005,-0.004,0.0446794136,3.45,-0.03,3.4501304323,3.4545,-0.034,3.4546673139,0.044500000000000005,-0.004,0.0446794136,3.41,-0.03,3.4101319623
2021-03-07 04:30:00,3.4945,-0.030500000000000003,3.4946330995,0.044500000000000005,-0.0005,0.0445028089,3.45,-0.03,3.4501304323,3.4545,-0.030500000000000003,3.4546346406,0.044500000000000005,-0.0005,0.0445028089,3.41,-0.03,3.4101319623
2021-03-07 05:00:00,3.4939999999999998,-0.0315,3.4941419905,0.044,-0.0015,0.0440255608,3.45,-0.03,3.4501304323,3.454,-0.0315,3.4541436348,0.044,-0.0015,0.0440255608,3.41,-0.03,3.4101319623
2021-03-07 05:30:00,3.4939999999999998,-0.0335,3.494160593,0.044,-0.0035,0.044138985000000006,3.45,-0.03,3.4501304323,3.454,-0.0335,3.4541624528,0.044,-0.0035,0.044138985000000006,3.41,-0.03,3.4101319623
2021-03-07 06:00:00,3.564,-0.034,3.5641621735999998,0.044,-0.004,0.0441814441,3.52,-0.03,3.5201278386,3.5140000000000002,-0.034,3.5141644811,0.044,-0.004,0.0441814441,3.47,-0.03,3.4701296806
2021-03-07 06:30:00,3.774,0.02,3.7740529938,0.044,0.0,0.044,3.73,0.02,3.7300536189,3.724,0.02,3.7240537053000002,0.044,0.0,0.044,3.68,0.02,3.6800543474
2021-03-07 07:00:00,3.854,0.048,3.8542988986,0.044,-0.002,0.044045431100000004,3.81,0.05,3.8103280699,3.8040000000000003,0.048,3.8043028271,0.044,-0.002,0.044045431100000004,3.76,0.05,3.7603324321000002
2021-03-07 07:30:00,3.974,0.0455,3.9742604658,0.044,-0.0045000000000000005,0.044229515000000004,3.93,0.05,3.9303180533,3.934,0.0455,3.934263114,0.044,-0.0045000000000000005,0.044229515000000004,3.89,0.05,3.8903213235000003
2021-03-07 08:00:00,4.0345,0.078,4.0352539263,0.044500000000000005,-0.002,0.0445449211,3.99,0.08,3.9908019244,3.9945,0.078,3.9952614745,0.044500000000000005,-0.002,0.0445449211,3.95,0.08,3.9508100434999998
2021-03-07 08:30:00,4.176,0.0795,4.1767566664,0.046,-0.0005,0.0460027173,4.13,0.08,4.1307747457,4.136,0.0795,4.1367639829,0.046,-0.0005,0.0460027173,4.09,0.08,4.0907823213
2021-03-07 09:00:00,4.348,0.081,4.3487544194,0.048,0.001,0.0480104155,4.3,0.08,4.3007441217,4.298,0.081,4.2987631942,0.048,0.001,0.0480104155,4.25,0.08,4.2507528745
2021-03-07 09:30:00,4.4815000000000005,0.116,4.4830010317,0.051500000000000004,-0.004,0.0516551062,4.43,0.12,4.4316249841,4.4315,0.116,4.4330179618,0.051500000000000004,-0.004,0.0516551062,4.38,0.12,4.3816435273
2021-03-07 10:00:00,4.6255,0.158,4.6281977324,0.0555,-0.002,0.0555360243,4.57,0.16,4.5728000175,4.5855,0.158,4.5882212512,0.0555,-0.002,0.0555360243,4.53,0.16,4.5328247264
2021-03-07 10:30:00,4.763,0.2155,4.7678726126,0.063,-0.0045000000000000005,0.0631605098,4.7,0.22,4.7051461189,4.713,0.2155,4.7179242523,0.063,-0.0045000000000000005,0.0631605098,4.65,0.22,4.655201392
2021-03-07 11:00:00,4.656,0.1895,4.6598547456,0.066,-0.0005,0.0660018939,4.59,0.19,4.5939307788,4.606,0.1895,4.6098965552,0.066,-0.0005,0.0660018939,4.54,0.19,4.5439740316
2021-03-07 11:30:00,4.715,0.189,4.7187864965,0.065,-0.001,0.0650076919,4.65,0.19,4.6538801016,4.655,0.189,4.6588352622,0.065,-0.001,0.0650076919,4.59,0.19,4.5939307788
2021-03-07 12:00:00,4.7775,0.188,4.7811975749,0.0675,-0.002,0.0675296231,4.71,0.19,4.713830714,4.7175,0.188,4.7212445658,0.0675,-0.002,0.0675296231,4.65,0.19,4.6538801016
2021-03-07 12:30:00,4.8004999999999995,0.216,4.8053570367,0.07050000000000001,-0.004,0.070613384,4.73,0.22,4.735113515,4.7505,0.216,4.7554081055,0.07050000000000001,-0.004,0.070613384,4.68,0.22,4.6851680866
2021-03-07 13:00:00,4.687,0.189,4.6908090987,0.077,-0.001,0.0770064932,4.61,0.19,4.61391374,4.6370000000000005,0.189,4.6408501376,0.077,-0.001,0.0770064932,4.5600000000000005,0.19,4.5639566168
2021-03-07 13:30:00,4.409,0.14650000000000002,4.4114332422,0.089,-0.0035,0.0890687936,4.32,0.15,4.3226033822,4.359,0.14650000000000002,4.3614611371,0.089,-0.0035,0.0890687936,4.27,0.15,4.2726338481
2021-03-07 14:00:00,4.2365,0.148,4.2390843646,0.0765,-0.002,0.0765261393,4.16,0.15,4.1627034485,4.1865,0.148,4.1891152109,0.0765,-0.002,0.0765261393,4.11,0.15,4.1127363154
2021-03-07 14:30:00,4.215,0.109,4.2164091357,0.075,-0.001,0.0750066664,4.14,0.11,4.1414610948,4.165,0.109,4.1664260464,0.075,-0.001,0.0750066664,4.09,0.11,4.0914789502
2021-03-07 15:00:00,4.2575,0.109,4.2588950738,0.0675,-0.001,0.067507407,4.19,0.11,4.1914436654,4.2075,0.109,4.2089116467,0.0675,-0.001,0.067507407,4.14,0.11,4.1414610948
2021-03-07 15:30:00,4.255,0.1095,4.2564087268,0.065,-0.0005,0.065001923,4.19,0.11,4.1914436654,4.205,0.1095,4.2064254718,0.065,-0.0005,0.065001923,4.14,0.11,4.1414610948
2021-03-07 16:00:00,4.284,0.107,4.2853360428,0.064,-0.003,0.0640702739,4.22,0.11,4.2214334058,4.234,0.107,4.2353518154,0.064,-0.003,0.0640702739,4.17,0.11,4.171450587
2021-03-07 16:30:00,4.5165,0.13,4.5183705304,0.0565,0.0,0.0565,4.46,0.13,4.4618942166,4.4665,0.13,4.4683914611,0.0565,0.0,0.0565,4.41,0.13,4.4119156837
2021-03-07 17:00:00,4.7285,0.129,4.7302593216,0.0485,-0.001,0.048510308200000005,4.68,0.13,4.6818052074,4.6785,0.129,4.6802781167,0.0485,-0.001,0.048510308200000005,4.63,0.13,4.6318246944
2021-03-07 17:30:00,5.0245,0.088,5.0252705649,0.044500000000000005,-0.002,0.0445449211,4.98,0.09,4.9808131866,4.9745,0.088,4.9752783088,0.044500000000000005,-0.002,0.0445449211,4.93,0.09,4.9308214326
2021-03-07 18:00:00,5.294,0.11,5.2951426799,0.044,0.0,0.044,5.25,0.11,5.2511522545,5.234,0.11,5.2351557761,0.044,0.0,0.044,5.19,0.11,5.1911655724
2021-03-07 18:30:00,5.5735,0.2,5.577087255,0.043500000000000004,0.0,0.043500000000000004,5.53,0.2,5.5336154547,5.5335,0.2,5.5371131692999995,0.043500000000000004,0.0,0.043500000000000004,5.49,0.2,5.4936417794
2021-03-07 19:00:00,5.6235,0.16,5.6257757021,0.043500000000000004,0.0,0.043500000000000004,5.58,0.16,5.5822934355000005,5.5635,0.16,5.5658002345,0.043500000000000004,0.0,0.043500000000000004,5.52,0.16,5.5223183537
2021-03-07 19:30:00,5.3335,0.42,5.3500114252,0.043500000000000004,0.0,0.043500000000000004,5.29,0.42,5.3066467755,5.3335,0.42,5.3500114252,0.043500000000000004,0.0,0.043500000000000004,5.29,0.42,5.3066467755
2021-03-07 20:00:00,5.053,0.3095,5.0624696789,0.043000000000000003,-0.0005,0.0430029069,5.01,0.31,5.0195816559,5.053,0.3095,5.0624696789,0.043000000000000003,-0.0005,0.0430029069,5.01,0.31,5.0195816559
2021-03-07 20:30:00,4.8935,0.089,4.894309272,0.043500000000000004,-0.001,0.0435114927,4.85,0.09,4.8508349797,4.8435,0.089,4.8443176248,0.043500000000000004,-0.001,0.0435114927,4.8,0.09,4.8008436759
2021-03-07 21:00:00,4.643,0.0385,4.6431596193,0.043000000000000003,-0.0015,0.0430261548,4.6,0.04,4.6001739098000005,4.593,0.0385,4.5931613568,0.043000000000000003,-0.0015,0.0430261548,4.55,0.04,4.5501758208
2021-03-07 21:30:00,4.173,-0.0405,4.1731965266,0.043000000000000003,-0.0005,0.0430029069,4.13,-0.04,4.1301937001,4.123,-0.0405,4.1231989098,0.043000000000000003,-0.0005,0.0430029069,4.08,-0.04,4.0801960737
2021-03-07 22:00:00,3.6435,-0.111,3.6451904271,0.043500000000000004,-0.001,0.0435114927,3.6,-0.11,3.6016801635,3.6035,-0.111,3.6052091826,0.043500000000000004,-0.001,0.0435114927,3.56,-0.11,3.5616990328
2021-03-07 22:30:00,3.4635,-0.1305,3.4659576599,0.043500000000000004,-0.0005,0.043502873500000004,3.42,-0.13,3.4224698684,3.4035,-0.1305,3.4060009542,0.043500000000000004,-0.0005,0.043502873500000004,3.36,-0.13,3.3625139405
2021-03-07 23:00:00,3.213,-0.13,3.2156288654,0.043000000000000003,0.0,0.043000000000000003,3.17,-0.13,3.1726644953,3.163,-0.13,3.1656703871,0.043000000000000003,0.0,0.043000000000000003,3.12,-0.13,3.1227071589
2021-03-07 23:30:00,2.9135,-0.13,2.9163988496,0.043500000000000004,0.0,0.043500000000000004,2.87,-0.13,2.8729427422000002,2.8735,-0.13,2.8764391615,0.043500000000000004,0.0,0.043500000000000004,2.83,-0.13,2.8329842922
2021-03-08 00:00:00,2.783,-0.13,2.7860346373000002,0.043000000000000003,0.0,0.043000000000000003,2.74,-0.13,2.743082208,2.743,-0.13,2.7460788408,0.043000000000000003,0.0,0.043000000000000003,2.7,-0.13,2.7031278179
2021-03-08 00:30:00,2.933,-0.13,2.9358795956,0.043000000000000003,0.0,0.043000000000000003,2.89,-0.13,2.8929223979,2.893,-0.13,2.8959193704,0.043000000000000003,0.0,0.043000000000000003,2.85,-0.13,2.8529633717
2021-03-08 01:00:00,3.213,-0.13,3.2156288654,0.043000000000000003,0.0,0.043000000000000003,3.17,-0.13,3.1726644953,3.173,-0.13,3.1756619782,0.043000000000000003,0.0,0.043000000000000003,3.13,-0.13,3.1326985173
2021-03-08 01:30:00,3.2135,-0.17,3.217993513,0.043500000000000004,0.0,0.043500000000000004,3.17,-0.17,3.1745550869,3.1735,-0.17,3.1780500704,0.043500000000000004,0.0,0.043500000000000004,3.13,-0.17,3.1346132138
