Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 02:00:00,3.143,-0.15,3.1465773469,0.043000000000000003,0.0,0.043000000000000003,3.1,-0.15,3.1036269106,3.093,-0.15,3.0966351093,0.043000000000000003,0.0,0.043000000000000003,3.05,-0.15,3.0536862969
2021-03-08 02:30:00,3.093,-0.17,3.0976683167,0.043000000000000003,0.0,0.043000000000000003,3.05,-0.17,3.054734031,3.033,-0.17,3.0377605238,0.043000000000000003,0.0,0.043000000000000003,2.99,-0.17,2.9948288766
2021-03-08 03:00:00,3.293,-0.08,3.2939716149000002,0.043000000000000003,0.0,0.043000000000000003,3.25,-0.08,3.2509844663,3.253,-0.08,3.2539835587,0.043000000000000003,0.0,0.043000000000000003,3.21,-0.08,3.21099673
2021-03-08 03:30:00,3.543,-0.03,3.5431270087,0.043000000000000003,0.0,0.043000000000000003,3.5,-0.03,3.5001285691,3.503,-0.03,3.503128459,0.043000000000000003,0.0,0.043000000000000003,3.46,-0.03,3.4601300554
2021-03-08 04:00:00,3.463,-0.03,3.4631299427,0.043000000000000003,0.0,0.043000000000000003,3.42,-0.03,3.4201315764,3.423,-0.03,3.4231314611,0.043000000000000003,0.0,0.043000000000000003,3.38,-0.03,3.3801331335
2021-03-08 04:30:00,3.483,-0.03,3.4831291966,0.043000000000000003,0.0,0.043000000000000003,3.44,-0.03,3.4401308115,3.423,-0.03,3.4231314611,0.043000000000000003,0.0,0.043000000000000003,3.38,-0.03,3.3801331335
2021-03-08 05:00:00,3.483,-0.03,3.4831291966,0.043000000000000003,0.0,0.043000000000000003,3.44,-0.03,3.4401308115,3.463,-0.03,3.4631299427,0.043000000000000003,0.0,0.043000000000000003,3.42,-0.03,3.4201315764
2021-03-08 05:30:00,3.5625,0.01,3.5625140351,0.0425,0.0,0.0425,3.52,0.01,3.5200142045,3.5125,0.01,3.5125142348000002,0.0425,0.0,0.0425,3.47,0.01,3.4700144092
2021-03-08 06:00:00,3.683,0.01,3.6830135759,0.043000000000000003,0.0,0.043000000000000003,3.64,0.01,3.6400137362000002,3.643,0.01,3.6430137249,0.043000000000000003,0.0,0.043000000000000003,3.6,0.01,3.6000138889
2021-03-08 06:30:00,4.033,0.1,4.0342395814,0.043000000000000003,0.0,0.043000000000000003,3.99,0.1,3.9912529361,3.993,0.1,3.9942519951,0.043000000000000003,0.0,0.043000000000000003,3.95,0.1,3.95126562
2021-03-08 07:00:00,4.3325,0.18,4.3362375684,0.0425,0.0,0.0425,4.29,0.18,4.2937745632,4.2925,0.18,4.2962723668,0.0425,0.0,0.0425,4.25,0.18,4.2538100569
2021-03-08 07:30:00,4.803,0.35000000000000003,4.8157355617,0.043000000000000003,0.0,0.043000000000000003,4.76,0.35000000000000003,4.7728503014,4.753,0.35000000000000003,4.7658691757,0.043000000000000003,0.0,0.043000000000000003,4.71,0.35000000000000003,4.7229863434
2021-03-08 08:00:00,4.913,0.35100000000000003,4.9255223073,0.043000000000000003,0.001,0.0430116263,4.87,0.35000000000000003,4.8825608035,4.8629999999999995,0.35100000000000003,4.8756507258,0.043000000000000003,0.001,0.0430116263,4.82,0.35000000000000003,4.8326907619
2021-03-08 08:30:00,4.9915,0.402,5.0076617548,0.051500000000000004,0.002,0.0515388203,4.94,0.4,4.9561678745,4.9315,0.402,4.9478577435,0.051500000000000004,0.002,0.0515388203,4.88,0.4,4.8963659994
2021-03-08 09:00:00,5.0085,0.491,5.0325096373,0.0685,0.001,0.0685072989,4.94,0.49,4.9642421375,4.9485,0.491,4.9727993374,0.0685,0.001,0.0685072989,4.88,0.49,4.9045387143
2021-03-08 09:30:00,5.028,0.49050000000000005,5.051868392,0.068,0.0005,0.0680018382,4.96,0.49,4.9841448615,4.968,0.49050000000000005,4.992155271,0.068,0.0005,0.0680018382,4.9,0.49,4.9244390543000005
2021-03-08 10:00:00,4.8775,0.5205000000000001,4.905193829,0.0775,0.0005,0.0775016129,4.8,0.52,4.8280845063,4.8175,0.5205000000000001,4.8455367608,0.0775,0.0005,0.0775016129,4.74,0.52,4.7684378994
2021-03-08 10:30:00,4.6555,0.5215000000000001,4.6846176472,0.0855,0.0015,0.0855131569,4.57,0.52,4.5994891021,4.5955,0.5215000000000001,4.6249954054,0.0855,0.0015,0.0855131569,4.51,0.52,4.539878853
2021-03-08 11:00:00,4.578,0.49150000000000005,4.6043084443,0.088,0.0015,0.0880127832,4.49,0.49,4.5166580566,4.5280000000000005,0.49150000000000005,4.5545972654,0.088,0.0015,0.0880127832,4.44,0.49,4.4669564583
2021-03-08 11:30:00,4.472,0.522,4.502362491,0.092,0.002,0.0920217366,4.38,0.52,4.4107595718,4.422,0.522,4.4527034485,0.092,0.002,0.0920217366,4.33,0.52,4.3611122435
2021-03-08 12:00:00,4.438,0.5005000000000001,4.4661330309,0.088,0.0005,0.0880014204,4.35,0.5,4.3786413418,4.388,0.5005000000000001,4.4164515451,0.088,0.0005,0.0880014204,4.3,0.5,4.3289721644
2021-03-08 12:30:00,4.5695,0.499,4.5966652314,0.08950000000000001,-0.001,0.0895055864,4.48,0.5,4.5078154354,4.5195,0.499,4.5469639596,0.08950000000000001,-0.001,0.0895055864,4.43,0.5,4.4581274096
2021-03-08 13:00:00,4.4355,0.4585,4.4591347255,0.0955,-0.0015,0.09551177940000001,4.34,0.46,4.3643097965,4.3855,0.4585,4.4094027373,0.0955,-0.0015,0.09551177940000001,4.29,0.46,4.3145915218
2021-03-08 13:30:00,4.395,0.4955,4.4228435705999996,0.095,-0.0045000000000000005,0.0951065192,4.3,0.5,4.3289721644,4.345,0.4955,4.3731619282,0.095,-0.0045000000000000005,0.0951065192,4.25,0.5,4.2793106922
2021-03-08 14:00:00,4.1935,0.4295,4.2154374032,0.0935,-0.0005,0.09350133690000001,4.1,0.43,4.1224871134,4.1335,0.4295,4.1557541434,0.0935,-0.0005,0.09350133690000001,4.04,0.43,4.0628192182
2021-03-08 14:30:00,4.1465,0.43,4.1687362893,0.08650000000000001,0.0,0.08650000000000001,4.06,0.43,4.082707435,4.0965,0.43,4.1190062212,0.08650000000000001,0.0,0.08650000000000001,4.01,0.43,4.032988966
2021-03-08 15:00:00,4.1095,0.39,4.1279644197,0.0795,0.0,0.0795,4.03,0.39,4.0488269906,4.0695,0.39,4.0881450867,0.0795,0.0,0.0795,3.99,0.39,4.0090148416
2021-03-08 15:30:00,4.1475,0.32,4.1598264687,0.0675,0.0,0.0675,4.08,0.32,4.09252978,4.1075,0.32,4.1199461465,0.0675,0.0,0.0675,4.04,0.32,4.0526534518
2021-03-08 16:00:00,4.383,0.34850000000000003,4.3968330933,0.053,-0.0015,0.0530212222,4.33,0.35000000000000003,4.344122466,4.343,0.34850000000000003,4.3569600928,0.053,-0.0015,0.0530212222,4.29,0.35000000000000003,4.30425371
2021-03-08 16:30:00,4.7045,0.3015,4.7141513022,0.044500000000000005,0.0015,0.0445252737,4.66,0.30000000000000004,4.6696466676,4.6445,0.3015,4.6542757223999995,0.044500000000000005,0.0015,0.0445252737,4.6,0.30000000000000004,4.6097722286
2021-03-08 17:00:00,4.8845,0.302,4.8938271578,0.044500000000000005,0.002,0.0445449211,4.84,0.30000000000000004,4.8492886076,4.8345,0.302,4.8439234356,0.044500000000000005,0.002,0.0445449211,4.79,0.30000000000000004,4.7993853773
2021-03-08 17:30:00,4.834,0.1905,4.8377521898,0.044,0.0005,0.0440028408,4.79,0.19,4.7937667862,4.7940000000000005,0.1905,4.7977834726,0.044,0.0005,0.0440028408,4.75,0.19,4.7537984812000005
2021-03-08 18:00:00,4.6825,0.07,4.6830231955,0.0425,0.0,0.0425,4.64,0.07,4.6405279872000005,4.6225000000000005,0.07,4.6230299858,0.0425,0.0,0.0425,4.58,0.07,4.5805349033
2021-03-08 18:30:00,4.8325,0.07,4.8330069574,0.0425,0.0,0.0425,4.79,0.07,4.7905114549,4.7725,0.07,4.7730133302,0.0425,0.0,0.0425,4.73,0.07,4.7305179420000005
2021-03-08 19:00:00,4.8625,0.03,4.8625925441,0.0425,0.0,0.0425,4.82,0.03,4.8200933601,4.8125,0.03,4.8125935056,0.0425,0.0,0.0425,4.77,0.03,4.7700943387
2021-03-08 19:30:00,4.6525,0.01,4.6525107469,0.0425,0.0,0.0425,4.61,0.01,4.610010846,4.6125,0.01,4.6125108401,0.0425,0.0,0.0425,4.57,0.01,4.5700109409
2021-03-08 20:00:00,4.3125,0.5700000000000001,4.3500064655,0.0425,0.0,0.0425,4.27,0.5700000000000001,4.3078765071,4.3925,0.5700000000000001,4.4293290971,0.0425,0.0,0.0425,4.35,0.5700000000000001,4.3871858862
2021-03-08 20:30:00,4.5725,0.84,4.6490166971,0.0425,0.0,0.0425,4.53,0.84,4.6072225907,4.6725,0.84,4.7474052123,0.0425,0.0,0.0425,4.63,0.84,4.7055817919
2021-03-08 21:00:00,4.452,0.84,4.5305522842,0.042,0.0,0.042,4.41,0.84,4.4892872486,4.562,0.84,4.6386899013,0.042,0.0,0.042,4.52,0.84,4.5973905642
2021-03-08 21:30:00,4.222,0.81,4.2989980228,0.042,0.0,0.042,4.18,0.81,4.2577576258,4.322,0.81,4.3972473208,0.042,0.0,0.042,4.28,0.81,4.3559729108
2021-03-08 22:00:00,4.082,0.07,4.0826001519,0.042,0.0,0.042,4.04,0.07,4.0406063901,4.032,0.07,4.0326075931,0.042,0.0,0.042,3.99,0.07,3.9906139877999998
2021-03-08 22:30:00,3.842,0.0,3.842,0.042,0.0,0.042,3.8,0.0,3.8,3.802,0.0,3.802,0.042,0.0,0.042,3.76,0.0,3.76
2021-03-08 23:00:00,3.602,-0.02,3.6020555243,0.042,0.0,0.042,3.56,-0.02,3.5600561793,3.5620000000000003,-0.02,3.5620561478,0.042,0.0,0.042,3.52,-0.02,3.5200568177
2021-03-08 23:30:00,3.3715,-0.02,3.3715593203,0.0415,0.0,0.0415,3.33,-0.02,3.3300600595,3.3215,-0.02,3.3215602132,0.0415,0.0,0.0415,3.2800000000000002,-0.02,3.280060975
2021-03-09 00:00:00,3.182,-0.0425,3.1822838104,0.042,-0.0025,0.042074339,3.14,-0.04,3.1402547667,3.132,-0.0425,3.1322883408,0.042,-0.0025,0.042074339,3.09,-0.04,3.0902588888
2021-03-09 00:30:00,3.3215,-0.042,3.3217655321,0.0415,-0.002,0.0415481648,3.2800000000000002,-0.04,3.2802438933999998,3.2815,-0.042,3.2817687685,0.0415,-0.002,0.0415481648,3.24,-0.04,3.2402469042
2021-03-09 01:00:00,3.6315,0.005,3.6315034421,0.0415,-0.005,0.041800119600000005,3.59,0.01,3.5900139275000003,3.5815,0.005,3.5815034902000003,0.0415,-0.005,0.041800119600000005,3.54,0.01,3.5400141243
2021-03-09 01:30:00,3.662,-0.0005,3.6620000341,0.042,-0.0105,0.043292609100000004,3.62,0.01,3.6200138121,3.612,-0.0005,3.6120000346000003,0.042,-0.0105,0.043292609100000004,3.5700000000000003,0.01,3.5700140056
2021-03-09 02:00:00,3.6015,0.006500000000000001,3.6015058656,0.0415,-0.0035,0.0416473288,3.56,0.01,3.5600140449,3.5515,0.006500000000000001,3.5515059482,0.0415,-0.0035,0.0416473288,3.51,0.01,3.510014245
2021-03-09 02:30:00,3.5515,0.0025,3.5515008799,0.0415,-0.007500000000000001,0.042172265800000004,3.51,0.01,3.510014245,3.5015,0.0025,3.5015008925,0.0415,-0.007500000000000001,0.042172265800000004,3.46,0.01,3.4600144508
2021-03-09 03:00:00,3.4815,0.0025,3.4815008976,0.0415,-0.007500000000000001,0.042172265800000004,3.44,0.01,3.4400145349,3.4415,0.0025,3.441500908,0.0415,-0.007500000000000001,0.042172265800000004,3.4,0.01,3.4000147059
2021-03-09 03:30:00,3.411,0.0025,3.4110009162,0.041,-0.007500000000000001,0.0416803311,3.37,0.01,3.3700148368000002,3.371,0.0025,3.371000927,0.041,-0.007500000000000001,0.0416803311,3.33,0.01,3.330015015
2021-03-09 04:00:00,3.351,0.0055000000000000005,3.3510045136,0.041,-0.0045000000000000005,0.0412462119,3.31,0.01,3.3100151057,3.321,0.0055000000000000005,3.3210045543,0.041,-0.0045000000000000005,0.0412462119,3.2800000000000002,0.01,3.2800152439
2021-03-09 04:30:00,3.351,-0.043000000000000003,3.3512758764,0.041,-0.013000000000000001,0.0430116263,3.31,-0.03,3.3101359489,3.291,-0.043000000000000003,3.2912809057,0.041,-0.013000000000000001,0.0430116263,3.25,-0.03,3.2501384586
2021-03-09 05:00:00,3.351,-0.0205,3.3510627046,0.041,-0.0105,0.042323161500000005,3.31,-0.01,3.3100151057,3.331,-0.0205,3.3310630811,0.041,-0.0105,0.042323161500000005,3.29,-0.01,3.2900151975
2021-03-09 05:30:00,3.441,0.007500000000000001,3.4410081735,0.041,-0.0125,0.042863154300000005,3.4,0.02,3.400058823,3.401,0.007500000000000001,3.4010082696,0.041,-0.0125,0.042863154300000005,3.36,0.02,3.3600595233
2021-03-09 06:00:00,3.621,0.0405,3.6212264842,0.041,-0.0095,0.042086221,3.58,0.05,3.580349145,3.581,0.0405,3.5812290139,0.041,-0.0095,0.042086221,3.54,0.05,3.5403530897
2021-03-09 06:30:00,3.991,0.127,3.9930201602,0.041,-0.013000000000000001,0.0430116263,3.95,0.14,3.9524802340000003,3.941,0.127,3.9430457771,0.041,-0.013000000000000001,0.0430116263,3.9,0.14,3.9025120115
2021-03-09 07:00:00,4.351,0.2255,4.3568395942,0.041,-0.0145,0.0434885042,4.31,0.24,4.3166769627,4.311,0.2255,4.3168937038,0.041,-0.0145,0.0434885042,4.27,0.24,4.2767394122
2021-03-09 07:30:00,4.681,0.334,4.6929007021,0.041,-0.006,0.0414366987,4.64,0.34,4.6524402199,4.631,0.334,4.6430288606,0.041,-0.006,0.0414366987,4.59,0.34,4.602575366
2021-03-09 08:00:00,4.807,0.42250000000000004,4.8255316028,0.047,0.0025,0.0470664424,4.76,0.42,4.7784934864,4.757,0.42250000000000004,4.7757256255,0.047,0.0025,0.0470664424,4.71,0.42,4.7286890361000005
2021-03-09 08:30:00,4.857,0.4415,4.8770248359,0.057,0.0015,0.0570197334,4.8,0.44,4.8201244797000005,4.797,0.4415,4.8172742552,0.057,0.0015,0.0570197334,4.74,0.44,4.7603781362
2021-03-09 09:00:00,4.8260000000000005,0.499,4.8517292793,0.066,-0.001,0.0660075753,4.76,0.5,4.7861884626,4.776,0.499,4.8019971887,0.066,-0.001,0.0660075753,4.71,0.5,4.7364649265
2021-03-09 09:30:00,4.748,0.5005000000000001,4.7743066774,0.068,0.0005,0.0680018382,4.68,0.5,4.7066336165,4.698,0.5005000000000001,4.7245850876,0.068,0.0005,0.0680018382,4.63,0.5,4.6569195827000005
2021-03-09 10:00:00,4.6415,0.5005000000000001,4.6684068482,0.0815,0.0005,0.0815015337,4.5600000000000005,0.5,4.5873303783,4.5815,0.5005000000000001,4.6087571535,0.0815,0.0005,0.0815015337,4.5,0.5,4.5276925691
2021-03-09 10:30:00,4.435,0.48150000000000004,4.4610612246,0.085,0.0015,0.0850132343,4.35,0.48,4.3764026323,4.385,0.48150000000000004,4.4113566224,0.085,0.0015,0.0850132343,4.3,0.48,4.3267077553
2021-03-09 11:00:00,4.2625,0.481,4.2895532693,0.0925,0.001,0.0925054052,4.17,0.48,4.1975349909,4.2125,0.481,4.2398723153,0.0925,0.001,0.0925054052,4.12,0.48,4.1478669217
2021-03-09 11:30:00,4.1985,0.47900000000000004,4.2257358235,0.0985,-0.001,0.09850507600000001,4.1,0.48,4.128001938,4.1485,0.47900000000000004,4.1760619308,0.0985,-0.001,0.09850507600000001,4.05,0.48,4.0783452527
2021-03-09 12:00:00,4.1975,0.47600000000000003,4.2244031827,0.0975,-0.004,0.0975820168,4.1,0.48,4.128001938,4.1475,0.47600000000000003,4.1747254101,0.0975,-0.004,0.0975820168,4.05,0.48,4.0783452527
2021-03-09 12:30:00,4.226,0.47750000000000004,4.2528910461,0.096,-0.0025,0.0960325466,4.13,0.48,4.1577998990000005,4.176,0.47750000000000004,4.2032109452,0.096,-0.0025,0.0960325466,4.08,0.48,4.1081382645
2021-03-09 13:00:00,4.3395,0.47900000000000004,4.365856302,0.08950000000000001,-0.001,0.0895055864,4.25,0.48,4.2770199906,4.2995,0.47900000000000004,4.3261000046,0.08950000000000001,-0.001,0.0895055864,4.21,0.48,4.2372750678
2021-03-09 13:30:00,4.2985,0.4495,4.3219385118,0.08850000000000001,-0.0005,0.0885014124,4.21,0.45,4.2339815777,4.2485,0.4495,4.2722128341,0.08850000000000001,-0.0005,0.0885014124,4.16,0.45,4.1842681558
2021-03-09 14:00:00,4.264,0.41650000000000004,4.2842932031,0.084,-0.0035,0.084072885,4.18,0.42,4.2010474884,4.204,0.41650000000000004,4.224581429,0.084,-0.0035,0.084072885,4.12,0.42,4.1413524361
2021-03-09 14:30:00,4.272,0.42,4.2925964171,0.07200000000000001,0.0,0.07200000000000001,4.2,0.42,4.2209477609,4.232,0.42,4.252790143,0.07200000000000001,0.0,0.07200000000000001,4.16,0.42,4.1811481677
2021-03-09 15:00:00,4.4185,0.41950000000000004,4.4383693515000004,0.0585,-0.0005,0.058502136700000006,4.36,0.42,4.3801826446,4.3685,0.41950000000000004,4.3885957321,0.0585,-0.0005,0.058502136700000006,4.31,0.42,4.3304156844
2021-03-09 15:30:00,4.447,0.3685,4.4622417292,0.057,-0.0015,0.0570197334,4.39,0.37,4.405564663,4.397,0.3685,4.4124144468,0.057,-0.0015,0.0570197334,4.34,0.37,4.355743335
2021-03-09 16:00:00,4.5395,0.3695,4.5545132012,0.0495,-0.0005,0.0495025252,4.49,0.37,4.5052191956000005,4.4995,0.3695,4.5146462209,0.0495,-0.0005,0.0495025252,4.45,0.37,4.465355529
2021-03-09 16:30:00,4.6565,0.301,4.6662183029,0.0465,0.001,0.0465107514,4.61,0.30000000000000004,4.6197510755,4.6065000000000005,0.301,4.6163235643,0.0465,0.001,0.0465107514,4.5600000000000005,0.30000000000000004,4.5698577658
2021-03-09 17:00:00,4.823,0.2505,4.8295009318,0.043000000000000003,0.0005,0.0430029069,4.78,0.25,4.7865331922,4.773,0.2505,4.7795689398,0.043000000000000003,0.0005,0.0430029069,4.73,0.25,4.7366021577
2021-03-09 17:30:00,5.0205,0.2,5.0244820877,0.0405,0.0,0.0405,4.98,0.2,4.9840144462,4.9605,0.2,4.9645302144,0.0405,0.0,0.0405,4.92,0.2,4.9240633627
2021-03-09 18:00:00,5.2105,0.1695,5.2132562281,0.0405,-0.0005,0.040503086300000005,5.17,0.17,5.1727942159,5.1605,0.1695,5.1632829188,0.0405,-0.0005,0.040503086300000005,5.12,0.17,5.1228214882
2021-03-09 18:30:00,5.52,0.22,5.5243823184,0.04,0.0,0.04,5.48,0.22,5.4844142805,5.46,0.22,5.4644304369,0.04,0.0,0.04,5.42,0.22,5.4244631071
2021-03-09 19:00:00,5.52,0.17,5.5226171332,0.04,0.0,0.04,5.48,0.17,5.4826362272,5.46,0.17,5.4626458791,0.04,0.0,0.04,5.42,0.17,5.4226653963
2021-03-09 19:30:00,5.3004999999999995,0.15,5.3026220165,0.0405,0.0,0.0405,5.26,0.15,5.2621383486,5.2305,0.15,5.232650404,0.0405,0.0,0.0405,5.19,0.15,5.1921671776
2021-03-09 20:00:00,4.96,0.12,4.9614514005,0.04,0.0,0.04,4.92,0.12,4.9214631971,4.91,0.12,4.9114661762,0.04,0.0,0.04,4.87,0.12,4.8714782151
2021-03-09 20:30:00,4.72,0.09,4.7208579729,0.04,0.0,0.04,4.68,0.09,4.6808653046,4.67,0.09,4.6708671572,0.04,0.0,0.04,4.63,0.09,4.6308746474
2021-03-09 21:00:00,4.49,0.08950000000000001,4.4908919214,0.04,-0.0005,0.0400031249,4.45,0.09,4.4509100193,4.44,0.08950000000000001,4.4409019636,0.04,-0.0005,0.0400031249,4.4,0.09,4.4009203583
2021-03-09 21:30:00,4.23,0.06,4.2304255105,0.04,0.0,0.04,4.19,0.06,4.1904295723,4.18,0.06,4.1804305998,0.04,0.0,0.04,4.14,0.06,4.1404347598
2021-03-09 22:00:00,4.06,0.059000000000000004,4.060428672,0.04,-0.001,0.040012498,4.02,0.06,4.0204477363,4.01,0.059000000000000004,4.0104340164,0.04,-0.001,0.040012498,3.9699999999999998,0.06,3.9704533746
2021-03-09 22:30:00,3.89,0.029,3.8901080962,0.04,-0.001,0.040012498,3.85,0.03,3.8501168813,3.85,0.029,3.8501092192,0.04,-0.001,0.040012498,3.81,0.03,3.8101181084
2021-03-09 23:00:00,3.5700000000000003,0.0285,3.5701137587,0.04,-0.0015,0.040028115100000004,3.5300000000000002,0.03,3.5301274765,3.52,0.0285,3.5201153745,0.04,-0.0015,0.040028115100000004,3.48,0.03,3.4801293079
2021-03-09 23:30:00,3.25,0.188,3.2554329973,0.04,-0.002,0.0400499688,3.21,0.19,3.2156181365,3.25,0.188,3.2554329973,0.04,-0.002,0.0400499688,3.21,0.19,3.2156181365
2021-03-10 00:00:00,3.1295,-0.0425,3.1297885711,0.0395,-0.0025,0.039579034900000004,3.09,-0.04,3.0902588888,3.0895,-0.0425,3.0897923069,0.0395,-0.0025,0.039579034900000004,3.05,-0.04,3.0502622838
2021-03-10 00:30:00,3.26,-0.044,3.260296919,0.04,-0.004,0.040199502500000005,3.22,-0.04,3.2202484376,3.22,-0.044,3.2203006071,0.04,-0.004,0.040199502500000005,3.18,-0.04,3.1802515624
2021-03-10 01:00:00,3.5395,-0.0425,3.5397551469,0.0395,-0.0025,0.039579034900000004,3.5,-0.04,3.500228564,3.4995,-0.0425,3.4997580631,0.0395,-0.0025,0.039579034900000004,3.46,-0.04,3.4602312061
2021-03-10 01:30:00,3.5395,0.006,3.5395050855,0.0395,-0.004,0.0397020151,3.5,0.01,3.5000142857,3.4995,0.006,3.4995051436,0.0395,-0.004,0.0397020151,3.46,0.01,3.4600144508
2021-03-10 02:00:00,3.49,-0.021500000000000002,3.4900662243,0.04,-0.0015,0.040028115100000004,3.45,-0.02,3.4500579705,3.45,-0.021500000000000002,3.4500669921,0.04,-0.0015,0.040028115100000004,3.41,-0.02,3.4100586505
2021-03-10 02:30:00,3.46,0.018000000000000002,3.4600468205,0.04,-0.002,0.0400499688,3.42,0.02,3.420058479,3.42,0.018000000000000002,3.4200473681,0.04,-0.002,0.0400499688,3.38,0.02,3.3800591711
2021-03-10 03:00:00,3.4095,-0.0115,3.4095193943,0.0395,-0.0015,0.0395284708,3.37,-0.01,3.3700148368000002,3.3595,-0.0115,3.3595196829000002,0.0395,-0.0015,0.0395284708,3.32,-0.01,3.3200150602000003
2021-03-10 03:30:00,3.3195,-0.014,3.3195295224,0.0395,-0.004,0.0397020151,3.2800000000000002,-0.01,3.2800152439,3.2795,-0.014,3.2795298825,0.0395,-0.004,0.0397020151,3.24,-0.01,3.2400154321
2021-03-10 04:00:00,3.2495,-0.0135,3.2495280427,0.0395,-0.0035,0.0396547601,3.21,-0.01,3.2100155763,3.2095000000000002,-0.0135,3.2095283921,0.0395,-0.0035,0.0396547601,3.17,-0.01,3.1700157728
2021-03-10 04:30:00,3.2495,-0.0125,3.2495240421,0.0395,-0.0025,0.039579034900000004,3.21,-0.01,3.2100155763,3.2095000000000002,-0.0125,3.2095243417,0.0395,-0.0025,0.039579034900000004,3.17,-0.01,3.1700157728
2021-03-10 05:00:00,3.2495,-0.0105,3.2495169641,0.0395,-0.0005,0.0395031644,3.21,-0.01,3.2100155763,3.2095000000000002,-0.0105,3.2095171755,0.0395,-0.0005,0.0395031644,3.17,-0.01,3.1700157728
2021-03-10 05:30:00,3.34,0.0195,3.3400569232,0.04,-0.0005,0.0400031249,3.3,0.02,3.3000606055,3.31,0.0195,3.3100574391,0.04,-0.0005,0.0400031249,3.27,0.02,3.2700611615
2021-03-10 06:00:00,3.5595,0.06,3.5600056531,0.0395,0.0,0.0395,3.52,0.06,3.5205113265,3.5195,0.06,3.5200113991,0.0395,0.0,0.0395,3.48,0.06,3.4805172028999998
2021-03-10 06:30:00,3.8995,0.2595,3.908124934,0.0395,-0.0005,0.0395031644,3.86,0.26,3.868746567,3.8695,0.2595,3.8781916533,0.0395,-0.0005,0.0395031644,3.83,0.26,3.8388149213
2021-03-10 07:00:00,4.2195,0.22,4.2252313842,0.0395,0.0,0.0395,4.18,0.22,4.1857854699,4.1695,0.22,4.1753000192,0.0395,0.0,0.0395,4.13,0.22,4.1358554133
2021-03-10 07:30:00,4.57,0.3385,4.5825192035,0.04,-0.0015,0.040028115100000004,4.53,0.34,4.5427414630000005,4.52,0.3385,4.5326573056,0.04,-0.0015,0.040028115100000004,4.48,0.34,4.4928832613
2021-03-10 08:00:00,4.71,0.42,4.7286890361000005,0.04,0.0,0.04,4.67,0.42,4.6888484727,4.66,0.42,4.678888757,0.04,0.0,0.04,4.62,0.42,4.6390516272
2021-03-10 08:30:00,4.94,0.48,4.9632650544,0.04,0.0,0.04,4.9,0.48,4.9234540721,4.89,0.48,4.9135018062,0.04,0.0,0.04,4.85,0.48,4.873694697
2021-03-10 09:00:00,5.08,0.42,5.0973326358,0.04,0.0,0.04,5.04,0.42,5.0574697231,5.03,0.42,5.0475043338,0.04,0.0,0.04,4.99,0.42,5.0076441567
2021-03-10 09:30:00,5.15,0.42,5.1670978315,0.04,0.0,0.04,5.11,0.42,5.1272312216,5.1,0.42,5.1172648945,0.04,0.0,0.04,5.06,0.42,5.0774009099
2021-03-10 10:00:00,5.1315,0.42,5.1486592672,0.0415,0.0,0.0415,5.09,0.42,5.1072986989,5.0815,0.42,5.0988275368,0.0415,0.0,0.0415,5.04,0.42,5.0574697231
2021-03-10 10:30:00,5.173,0.42,5.1900220616,0.043000000000000003,0.0,0.043000000000000003,5.13,0.42,5.1471642678,5.113,0.42,5.1302211453,0.043000000000000003,0.0,0.043000000000000003,5.07,0.42,5.0873667059
2021-03-10 11:00:00,5.213,0.4995,5.2368759055,0.043000000000000003,-0.0005,0.0430029069,5.17,0.5,5.1941216774,5.153,0.4995,5.1771526199,0.043000000000000003,-0.0005,0.0430029069,5.11,0.5,5.1344035681
2021-03-10 11:30:00,5.2135,0.54,5.2413912514,0.043500000000000004,0.0,0.043500000000000004,5.17,0.54,5.1981246618,5.1735,0.54,5.2016057377,0.043500000000000004,0.0,0.043500000000000004,5.13,0.54,5.1583427571
2021-03-10 12:00:00,5.251,0.4605,5.2711536925,0.041,0.0005,0.0410030487,5.21,0.46,5.2302676796,5.191,0.4605,5.2113857322,0.041,0.0005,0.0410030487,5.15,0.46,5.1705028769
2021-03-10 12:30:00,5.391,0.5,5.4141371427,0.041,0.0,0.041,5.35,0.5,5.373313689,5.331,0.5,5.3543964179,0.041,0.0,0.041,5.29,0.5,5.3135769497
2021-03-10 13:00:00,5.2825,0.5005000000000001,5.3061574138,0.0425,0.0005,0.042502941100000004,5.24,0.5,5.2638009081,5.2225,0.5005000000000001,5.2464279753,0.0425,0.0005,0.042502941100000004,5.18,0.5,5.2040753261
2021-03-10 13:30:00,5.2685,0.4615,5.2886741722,0.0485,0.0015,0.048523190300000005,5.22,0.46,5.2402290026,5.2085,0.4615,5.2289056694,0.0485,0.0015,0.048523190300000005,5.16,0.46,5.1804632997
2021-03-10 14:00:00,5.118,0.4305,5.1360738166,0.048,0.0005,0.0480026041,5.07,0.43,5.08820204,5.058,0.4305,5.0762874475,0.048,0.0005,0.0480026041,5.01,0.43,5.0284192347
2021-03-10 14:30:00,4.734,0.382,4.7493873289,0.044,0.002,0.044045431100000004,4.69,0.38,4.7053692735,4.684,0.382,4.6995510423999995,0.044,0.002,0.044045431100000004,4.64,0.38,4.655534341
2021-03-10 15:00:00,4.388,0.2725,4.3964531443,0.048,0.0025,0.0480650601,4.34,0.27,4.3483905068,4.348,0.2725,4.3565307585,0.048,0.0025,0.0480650601,4.3,0.27,4.3084684054
2021-03-10 15:30:00,4.3275,0.24250000000000002,4.3342891574,0.0475,0.0025,0.047565744,4.28,0.24,4.2867236907,4.2775,0.24250000000000002,4.2843683899,0.0475,0.0025,0.047565744,4.23,0.24,4.23680304
2021-03-10 16:00:00,4.433,0.21050000000000002,4.4379949583,0.043000000000000003,0.0005,0.0430029069,4.39,0.21,4.3950199089,4.383,0.21050000000000002,4.3880518741,0.043000000000000003,0.0005,0.0430029069,4.34,0.21,4.3450776748
2021-03-10 16:30:00,4.533,0.21,4.5378617211,0.043000000000000003,0.0,0.043000000000000003,4.49,0.21,4.4949082304,4.483,0.21,4.487915886,0.043000000000000003,0.0,0.043000000000000003,4.44,0.21,4.4449634419
2021-03-10 17:00:00,4.6125,0.15,4.6149383799,0.0425,0.0,0.0425,4.57,0.15,4.5724610441,4.5625,0.15,4.5649650875,0.0425,0.0,0.0425,4.52,0.15,4.5224882532
2021-03-10 17:30:00,4.753,0.09,4.753852017,0.043000000000000003,0.0,0.043000000000000003,4.71,0.09,4.7108597941,4.703,0.09,4.7038610736,0.043000000000000003,0.0,0.043000000000000003,4.66,0.09,4.6608690177
2021-03-10 18:00:00,4.9030000000000005,0.09,4.9038259553,0.043000000000000003,0.0,0.043000000000000003,4.86,0.09,4.8608332619,4.853,0.09,4.8538344636,0.043000000000000003,0.0,0.043000000000000003,4.8100000000000005,0.09,4.8108419222
2021-03-10 18:30:00,5.0035,0.09,5.0043093679,0.043500000000000004,0.0,0.043500000000000004,4.96,0.09,4.9608164651,4.9435,0.09,4.9443191897,0.043500000000000004,0.0,0.043500000000000004,4.9,0.09,4.9008264609
2021-03-10 19:00:00,5.2035,0.1595,5.2059439586,0.043500000000000004,-0.0005,0.043502873500000004,5.16,0.16,5.1624800242,5.1535,0.1595,5.1559676589,0.043500000000000004,-0.0005,0.043502873500000004,5.11,0.16,5.1125042787
2021-03-10 19:30:00,5.264,0.17950000000000002,5.2670595449,0.044,-0.0005,0.0440028408,5.22,0.18,5.2231025263,5.204,0.17950000000000002,5.2070947994,0.044,-0.0005,0.0440028408,5.16,0.18,5.1631385804
2021-03-10 20:00:00,5.074,0.16,5.0765220378,0.044,0.0,0.044,5.03,0.16,5.0325440882,5.014,0.16,5.0165522025,0.044,0.0,0.044,4.97,0.16,4.9725747858
2021-03-10 20:30:00,4.7245,0.16,4.727208505,0.044500000000000005,0.0,0.044500000000000005,4.68,0.16,4.682734244,4.6745,0.16,4.6772374592,0.044500000000000005,0.0,0.044500000000000005,4.63,0.16,4.632763754
2021-03-10 21:00:00,4.445,0.16,4.4478787079,0.045,0.0,0.045,4.4,0.16,4.4029081299,4.395,0.16,4.3979114361,0.045,0.0,0.045,4.35,0.16,4.3529415342
2021-03-10 21:30:00,4.195,0.27,4.2036799355,0.045,0.0,0.045,4.15,0.27,4.1587738578,4.185,0.27,4.1937006331,0.045,0.0,0.045,4.14,0.27,4.1487950058
2021-03-10 22:00:00,3.9855,0.8,4.0649981857,0.0455,0.0,0.0455,3.94,0.8,4.0203979902,4.0755,0.8,4.1532758456,0.0455,0.0,0.0455,4.03,0.8,4.1086372437
2021-03-10 22:30:00,3.786,0.8,3.8695989456,0.046,0.0,0.046,3.74,0.8,3.8246045547,3.886,0.8,3.9674924071,0.046,0.0,0.046,3.84,0.8,3.9224482151
2021-03-10 23:00:00,3.4665,0.59,3.5163507007,0.0465,0.0,0.0465,3.42,0.59,3.4705186932,3.5165,0.59,3.5656517286,0.0465,0.0,0.0465,3.47,0.59,3.5198011307
2021-03-10 23:30:00,3.2265,0.5700000000000001,3.2764618493,0.0465,0.0,0.0465,3.18,0.5700000000000001,3.2306810428,3.2865,0.5700000000000001,3.3355632583,0.0465,0.0,0.0465,3.24,0.5700000000000001,3.2897568299
2021-03-11 00:00:00,3.157,0.02,3.1570633506,0.047,0.0,0.047,3.11,0.02,3.110064308,3.117,0.02,3.1170641636,0.047,0.0,0.047,3.07,0.02,3.0700651459
2021-03-11 00:30:00,3.247,0.7085,3.3233990507,0.047,-0.0015,0.0470239301,3.2,0.71,3.2778193971,3.337,0.7085,3.4113840666,0.047,-0.0015,0.0470239301,3.29,0.71,3.3657391462
2021-03-11 01:00:00,3.557,0.7885000000000001,3.6433475335,0.047,-0.0015,0.0470239301,3.51,0.79,3.5978048863,3.6470000000000002,0.7885000000000001,3.7312653685,0.047,-0.0015,0.0470239301,3.6,0.79,3.685661406
2021-03-11 01:30:00,3.5865,0.6895,3.6521764059,0.0465,-0.0005,0.0465026881,3.54,0.6900000000000001,3.6066189153,3.6465,0.6895,3.7111147247,0.0465,-0.0005,0.0465026881,3.6,0.6900000000000001,3.6655286113
2021-03-11 02:00:00,3.5869999999999997,0.0475,3.58731449,0.047,-0.0025,0.0470664424,3.54,0.05,3.5403530897,3.537,0.0475,3.5373189353,0.047,-0.0025,0.0470664424,3.49,0.05,3.4903581478
2021-03-11 02:30:00,3.5665,0.05,3.5668504664,0.0465,0.0,0.0465,3.52,0.05,3.5203550957000003,3.5365,0.05,3.5368534391,0.0465,0.0,0.0465,3.49,0.05,3.4903581478
2021-03-11 03:00:00,3.4859999999999998,0.05,3.4863585587,0.046,0.0,0.046,3.44,0.05,3.4403633529,3.446,0.05,3.4463627203,0.046,0.0,0.046,3.4,0.05,3.4003676272
2021-03-11 03:30:00,3.436,0.0165,3.4360396171,0.046,-0.0035,0.04613296,3.39,0.02,3.3900589965,3.396,0.0165,3.3960400837,0.046,-0.0035,0.04613296,3.35,0.02,3.350059701
2021-03-11 04:00:00,3.376,0.02,3.3760592412,0.046,0.0,0.046,3.33,0.02,3.3300600595,3.336,0.02,3.3360599515000002,0.046,0.0,0.046,3.29,0.02,3.2900607897
2021-03-11 04:30:00,3.336,0.02,3.3360599515000002,0.046,0.0,0.046,3.29,0.02,3.2900607897,3.296,0.02,3.2960606791,0.046,0.0,0.046,3.25,0.02,3.2500615379
2021-03-11 05:00:00,3.296,0.0195,3.2960576831,0.046,-0.0005,0.0460027173,3.25,0.02,3.2500615379,3.2560000000000002,0.0195,3.2560583917,0.046,-0.0005,0.0460027173,3.21,0.02,3.2100623047
2021-03-11 05:30:00,3.2955,0.08,3.2964708781,0.0455,0.0,0.0455,3.25,0.08,3.2509844663,3.2555,0.08,3.2564828036,0.0455,0.0,0.0455,3.21,0.08,3.21099673
2021-03-11 06:00:00,3.466,0.11,3.4677450887,0.046,0.0,0.046,3.42,0.11,3.4217685486000002,3.426,0.11,3.4277654529,0.046,0.0,0.046,3.38,0.11,3.3817894671
2021-03-11 06:30:00,3.786,0.21,3.791819616,0.046,0.0,0.046,3.74,0.21,3.7458910822,3.746,0.21,3.7518816612,0.046,0.0,0.046,3.7,0.21,3.7059546678
2021-03-11 07:00:00,4.046,0.6000000000000001,4.0902464473,0.046,0.0,0.046,4.0,0.6000000000000001,4.0447496832,4.076,0.6000000000000001,4.1199242711,0.046,0.0,0.046,4.03,0.6000000000000001,4.0744202042
2021-03-11 07:30:00,4.426,0.48,4.4519519315,0.046,0.0,0.046,4.38,0.48,4.4062228723,4.406,0.48,4.4320690428,0.046,0.0,0.046,4.36,0.48,4.3863424399
2021-03-11 08:00:00,4.5175,0.401,4.535262644,0.0475,0.001,0.0475105251,4.47,0.4,4.4878614061,4.4775,0.401,4.4954206978,0.0475,0.001,0.0475105251,4.43,0.4,4.4480220323
2021-03-11 08:30:00,4.688,0.432,4.7078623599,0.048,0.002,0.0480416486,4.64,0.43,4.6598819728,4.638,0.432,4.6580755683,0.048,0.002,0.0480416486,4.59,0.43,4.6100976128
2021-03-11 09:00:00,4.841,0.481,4.8648373046,0.051000000000000004,0.001,0.051009803000000006,4.79,0.48,4.8139900291,4.791,0.481,4.8150848383,0.051000000000000004,0.001,0.051009803000000006,4.74,0.48,4.7642418075
2021-03-11 09:30:00,5.213,0.392,5.2277177621,0.063,0.002,0.063031738,5.15,0.39,5.1647458795,5.153,0.392,5.1678886404,0.063,0.002,0.063031738,5.09,0.39,5.1049191962
2021-03-11 10:00:00,5.09,0.461,5.1108336893,0.08,0.001,0.0800062498,5.01,0.46,5.0310734441,5.05,0.461,5.070998028,0.08,0.001,0.0800062498,4.97,0.46,4.9912423303
2021-03-11 10:30:00,4.944,0.49,4.9682226198,0.074,0.0,0.074,4.87,0.49,4.8945888489,4.894,0.49,4.9184688674,0.074,0.0,0.074,4.82,0.49,4.8448426186999995
2021-03-11 11:00:00,4.7985,0.49050000000000005,4.8235041723,0.08850000000000001,0.0005,0.0885014124,4.71,0.49,4.735419728,4.7385,0.49050000000000005,4.7638191087,0.08850000000000001,0.0005,0.0885014124,4.65,0.49,4.6757459298
2021-03-11 11:30:00,5.166,0.49050000000000005,5.1892336862,0.056,0.0005,0.0560022321,5.11,0.49,5.1334393928,5.106,0.49050000000000005,5.1295054586,0.056,0.0005,0.0560022321,5.05,0.49,5.0737165865
2021-03-11 12:00:00,4.451,0.4585,4.4745528548,0.101,-0.0015,0.101011138,4.35,0.46,4.3742542222,4.401,0.4585,4.4248190076,0.101,-0.0015,0.101011138,4.3,0.46,4.324534657
2021-03-11 12:30:00,4.36,0.42850000000000005,4.3810058491,0.1,-0.0015,0.1000112494,4.26,0.43,4.2816468794,4.31,0.42850000000000005,4.3312483478,0.1,-0.0015,0.1000112494,4.21,0.43,4.2319026454
2021-03-11 13:00:00,5.0175,0.46900000000000003,5.0393717118,0.0575,-0.001,0.057508695000000006,4.96,0.47000000000000003,4.9822183814,4.9675,0.46900000000000003,4.98959089,0.0575,-0.001,0.057508695000000006,4.91,0.47000000000000003,4.9324436135
2021-03-11 13:30:00,4.583,0.42,4.6022047977,0.093,0.0,0.093,4.49,0.42,4.5096008693,4.533,0.42,4.5524157323,0.093,0.0,0.093,4.44,0.42,4.4598206242
2021-03-11 14:00:00,4.524,0.369,4.5390237937,0.074,-0.001,0.0740067564,4.45,0.37,4.465355529,4.464,0.369,4.4792250446,0.074,-0.001,0.0740067564,4.39,0.37,4.405564663
2021-03-11 14:30:00,4.8895,0.3395,4.9012723348,0.059500000000000004,-0.0005,0.0595021008,4.83,0.34,4.8419520857,4.8395,0.3395,4.8513936657,0.059500000000000004,-0.0005,0.0595021008,4.78,0.34,4.792076794
2021-03-11 15:00:00,4.797,0.4005,4.813689775,0.057,0.0005,0.057002192900000005,4.74,0.4,4.7568476957,4.747,0.4005,4.7638649488,0.057,0.0005,0.057002192900000005,4.69,0.4,4.7070266623
2021-03-11 15:30:00,4.5165,0.3105,4.5271605339,0.0665,0.0005,0.0665018797,4.45,0.31,4.4607846843,4.4665,0.3105,4.477279587,0.0665,0.0005,0.0665018797,4.4,0.31,4.4109069362
2021-03-11 16:00:00,4.7495,0.3115,4.7597040349,0.0495,0.0015,0.0495227221,4.7,0.31,4.7102123094,4.6995000000000005,0.3115,4.7098123636,0.0495,0.0015,0.0495227221,4.65,0.31,4.6603218773
2021-03-11 16:30:00,4.88,0.292,4.88872826,0.05,0.002,0.050039984,4.83,0.29,4.838698172,4.83,0.292,4.8388184508,0.05,0.002,0.050039984,4.78,0.29,4.788788991
2021-03-11 17:00:00,4.983,0.29050000000000004,4.9914606329,0.053,0.0005,0.053002358400000005,4.93,0.29,4.9385220461,4.933,0.29050000000000004,4.9415462408,0.053,0.0005,0.053002358400000005,4.88,0.29,4.8886092092
2021-03-11 17:30:00,5.0105,0.161,5.0130860007,0.0505,0.001,0.050509899999999996,4.96,0.16,4.9625799742000005,4.9605,0.161,4.9631120529,0.0505,0.001,0.050509899999999996,4.91,0.16,4.9126062329
2021-03-11 18:00:00,5.257,0.1885,5.2603784322,0.047,-0.0015,0.0470239301,5.21,0.19,5.2134633402,5.197,0.1885,5.2004174111,0.047,-0.0015,0.0470239301,5.15,0.19,5.1535036626
2021-03-11 18:30:00,5.347,0.1885,5.3503216025,0.047,-0.0015,0.0470239301,5.3,0.19,5.3034045669,5.297,0.1885,5.3003529364,0.047,-0.0015,0.0470239301,5.25,0.19,5.2534369702
2021-03-11 19:00:00,5.477,0.187,5.48019142,0.047,-0.003,0.0470956474,5.43,0.19,5.4333231084,5.427,0.187,5.4302208058,0.047,-0.003,0.0470956474,5.38,0.19,5.3833539731
2021-03-11 19:30:00,5.317,0.188,5.3203226406,0.047,-0.002,0.0470425339,5.27,0.19,5.2734239352,5.267,0.188,5.2703541627,0.047,-0.002,0.0470425339,5.22,0.19,5.2234567099
2021-03-11 20:00:00,5.047,0.137,5.048859079,0.047,-0.003,0.0470956474,5.0,0.14,5.001959616,4.987,0.137,4.9888814378,0.047,-0.003,0.0470956474,4.94,0.14,4.9419834075
2021-03-11 20:30:00,4.747,0.1,4.74805318,0.047,0.0,0.047,4.7,0.1,4.7010637094,4.697,0.1,4.6980643887,0.047,0.0,0.047,4.65,0.1,4.6510751445
2021-03-11 21:00:00,4.557,0.1,4.558097081,0.047,0.0,0.047,4.51,0.1,4.5111085112,4.507,0.1,4.5081092489,0.047,0.0,0.047,4.46,0.1,4.4611209354
2021-03-11 21:30:00,4.2465,0.47950000000000004,4.2734859892,0.0465,-0.0005,0.0465026881,4.2,0.48,4.2273395889,4.2765,0.47950000000000004,4.3032978633,0.0465,-0.0005,0.0465026881,4.23,0.48,4.2571469319
2021-03-11 22:00:00,4.0265,0.809,4.1069676466,0.0465,-0.001,0.0465107514,3.98,0.81,4.0615883593,4.1165,0.809,4.1952417392,0.0465,-0.001,0.0465107514,4.07,0.81,4.1498192732
2021-03-11 22:30:00,3.8064999999999998,0.7785000000000001,3.8852933609,0.0465,-0.0015,0.0465241873,3.76,0.78,3.840052083,3.9065000000000003,0.7785000000000001,3.983315767,0.0465,-0.0015,0.0465241873,3.86,0.78,3.938019807
2021-03-11 23:00:00,3.5265,0.778,3.6112998006,0.0465,-0.002,0.046542990900000004,3.48,0.78,3.5663426644,3.6165000000000003,0.778,3.6992372525,0.0465,-0.002,0.046542990900000004,3.5700000000000003,0.78,3.6542167423
2021-03-11 23:30:00,3.2965,0.6295000000000001,3.356066522,0.0465,-0.0005,0.0465026881,3.25,0.63,3.3104984519,3.3665,0.6295000000000001,3.4248492668,0.0465,-0.0005,0.0465026881,3.32,0.63,3.3792454779
2021-03-12 00:00:00,3.206,-0.01,3.2060155957,0.046,0.0,0.046,3.16,-0.01,3.1600158227,3.166,-0.01,3.1660157928,0.046,0.0,0.046,3.12,-0.01,3.1200160256
2021-03-12 00:30:00,3.346,0.018000000000000002,3.3460484157,0.046,-0.002,0.0460434577,3.3,0.02,3.3000606055,3.306,0.018000000000000002,3.3060490015,0.046,-0.002,0.0460434577,3.26,0.02,3.2600613491
2021-03-12 01:00:00,3.6355,0.33,3.6504465823,0.0455,0.0,0.0455,3.59,0.33,3.6051352263,3.6455,0.33,3.6604057494,0.0455,0.0,0.0455,3.6,0.33,3.6150933598
2021-03-12 01:30:00,3.6955,0.579,3.7405830094,0.0455,-0.001,0.0455109877,3.65,0.58,3.6957949077,3.7455,0.579,3.7899882915000003,0.0455,-0.001,0.0455109877,3.7,0.58,3.7451835736
2021-03-12 02:00:00,3.5949999999999998,0.019,3.5950502083,0.045,-0.001,0.0450111097,3.55,0.02,3.5500563376,3.555,0.019,3.5550507732,0.045,-0.001,0.0450111097,3.51,0.02,3.5100569796
2021-03-12 02:30:00,3.5455,0.0145,3.5455296500999998,0.0455,-0.0055000000000000005,0.045831212100000004,3.5,0.02,3.5000571424,3.5055,0.0145,3.5055299885,0.0455,-0.0055000000000000005,0.045831212100000004,3.46,0.02,3.460057803
2021-03-12 03:00:00,3.4845,0.019,3.4845518004000002,0.044500000000000005,-0.001,0.0445112345,3.44,0.02,3.440058139,3.4445,0.019,3.4445524020000002,0.044500000000000005,-0.001,0.0445112345,3.4,0.02,3.400058823
2021-03-12 03:30:00,3.3745,0.0175,3.3745453768,0.044500000000000005,-0.0025,0.0445701694,3.33,0.02,3.3300600595,3.3245,0.0175,3.3245460592000002,0.044500000000000005,-0.0025,0.0445701694,3.2800000000000002,0.02,3.280060975
2021-03-12 04:00:00,3.3145,0.0,3.3145,0.044500000000000005,0.0,0.044500000000000005,3.27,0.0,3.27,3.2845,0.0,3.2845,0.044500000000000005,0.0,0.044500000000000005,3.24,0.0,3.24
2021-03-12 04:30:00,3.3145,-0.001,3.3145001509,0.044500000000000005,-0.001,0.0445112345,3.27,0.0,3.27,3.2845,-0.001,3.2845001522,0.044500000000000005,-0.001,0.0445112345,3.24,0.0,3.24
2021-03-12 05:00:00,3.2645,0.0,3.2645,0.044500000000000005,0.0,0.044500000000000005,3.22,0.0,3.22,3.2245,0.0,3.2245,0.044500000000000005,0.0,0.044500000000000005,3.18,0.0,3.18
2021-03-12 05:30:00,3.3645,0.0,3.3645,0.044500000000000005,0.0,0.044500000000000005,3.32,0.0,3.32,3.3245,0.0,3.3245,0.044500000000000005,0.0,0.044500000000000005,3.2800000000000002,0.0,3.2800000000000002
2021-03-12 06:00:00,3.524,0.33,3.5394174661999998,0.044,0.0,0.044,3.48,0.33,3.4956115345,3.534,0.33,3.5493740293,0.044,0.0,0.044,3.49,0.33,3.5055670012
2021-03-12 06:30:00,3.934,0.46,3.9608024439,0.044,0.0,0.044,3.89,0.46,3.9171035217,3.934,0.46,3.9608024439,0.044,0.0,0.044,3.89,0.46,3.9171035217
2021-03-12 07:00:00,4.254,0.23,4.2602131402,0.044,0.0,0.044,4.21,0.23,4.2162779795,4.204,0.23,4.2102869261,0.044,0.0,0.044,4.16,0.23,4.1663533216
2021-03-12 07:30:00,4.554,0.31,4.5645389691,0.044,0.0,0.044,4.51,0.31,4.5206415474,4.514,0.31,4.5246321396999996,0.044,0.0,0.044,4.47,0.31,4.4807365466
2021-03-12 08:00:00,4.654,0.3405,4.6664393546,0.044,0.0005,0.0440028408,4.61,0.34,4.6225209572,4.614,0.3405,4.6265469034999995,0.044,0.0005,0.0440028408,4.57,0.34,4.5826302491
2021-03-12 08:30:00,4.75,0.4015,4.7669384567,0.05,0.0015,0.0500224949,4.7,0.4,4.716990566,4.71,0.4015,4.7270817901,0.05,0.0015,0.0500224949,4.66,0.4,4.6771358757
2021-03-12 09:00:00,4.7625,0.4405,4.7828282951,0.0625,0.0005,0.062502,4.7,0.44,4.7205508153,4.7225,0.4405,4.7429997365,0.0625,0.0005,0.062502,4.66,0.44,4.6807264393
2021-03-12 09:30:00,4.8305,0.42050000000000004,4.8487679363,0.060500000000000005,0.0005,0.0605020661,4.77,0.42,4.7884548656,4.7805,0.42050000000000004,4.7989582724,0.060500000000000005,0.0005,0.0605020661,4.72,0.42,4.7386495967
2021-03-12 10:00:00,4.7435,0.48050000000000004,4.767774376,0.0835,0.0005,0.08350149700000001,4.66,0.48,4.6846558038,4.6935,0.48050000000000004,4.7180316341,0.0835,0.0005,0.08350149700000001,4.61,0.48,4.6349217901
2021-03-12 10:30:00,4.606,0.41100000000000003,4.6243007039,0.08600000000000001,0.001,0.0860058138,4.52,0.41000000000000003,4.5385570394,4.556,0.41100000000000003,4.5745007378,0.08600000000000001,0.001,0.0860058138,4.47,0.41000000000000003,4.4887637496
2021-03-12 11:00:00,4.6685,0.41000000000000003,4.68646906,0.08850000000000001,0.0,0.08850000000000001,4.58,0.41000000000000003,4.5983149087,4.6085,0.41000000000000003,4.6267020922,0.08850000000000001,0.0,0.08850000000000001,4.52,0.41000000000000003,4.5385570394
2021-03-12 11:30:00,4.696,0.41000000000000003,4.7138642322,0.076,0.0,0.076,4.62,0.41000000000000003,4.6381569616,4.646,0.41000000000000003,4.6640557458,0.076,0.0,0.076,4.57,0.41000000000000003,4.588354825
2021-03-12 12:00:00,4.5969999999999995,0.40900000000000003,4.6151587188,0.08700000000000001,-0.001,0.0870057469,4.51,0.41000000000000003,4.528598017,4.537,0.40900000000000003,4.555397897,0.08700000000000001,-0.001,0.0870057469,4.45,0.41000000000000003,4.4688477262
2021-03-12 12:30:00,4.4325,0.41000000000000003,4.4514218234000005,0.10250000000000001,0.0,0.10250000000000001,4.33,0.41000000000000003,4.3493677701,4.3825,0.41000000000000003,4.4016367694,0.10250000000000001,0.0,0.10250000000000001,4.28,0.41000000000000003,4.299593004
2021-03-12 13:00:00,4.3055,0.41050000000000003,4.3250249132,0.10550000000000001,0.0005,0.10550118480000001,4.2,0.41000000000000003,4.2199644548,4.2555,0.41050000000000003,4.2752532674,0.10550000000000001,0.0005,0.10550118480000001,4.15,0.41000000000000003,4.1702038319
2021-03-12 13:30:00,3.758,0.24,3.7656558526,0.098,0.0,0.098,3.66,0.24,3.6678604117,3.708,0.24,3.7157588727,0.098,0.0,0.098,3.61,0.24,3.6179690435
2021-03-12 14:00:00,3.598,0.17,3.6020138812,0.088,0.0,0.088,3.51,0.17,3.5141143977000002,3.558,0.17,3.5620589552,0.088,0.0,0.088,3.47,0.17,3.4741617694
2021-03-12 14:30:00,3.8395,0.1705,3.8432838173,0.0695,0.0005,0.0695017985,3.77,0.17,3.7738309448000003,3.7895000000000003,0.1705,3.7933336921,0.0695,0.0005,0.0695017985,3.7199999999999998,0.17,3.7238823827000003
2021-03-12 15:00:00,3.575,0.1705,3.5790634599,0.085,0.0005,0.0850014706,3.49,0.17,3.494137948,3.535,0.1705,3.5391093866,0.085,0.0005,0.0850014706,3.45,0.17,3.4541858665
2021-03-12 15:30:00,3.4775,0.0205,3.4775604236,0.0675,0.0005,0.0675018518,3.41,0.02,3.4100586505,3.4475,0.0205,3.4475609494,0.0675,0.0005,0.0675018518,3.38,0.02,3.3800591711
2021-03-12 16:00:00,3.7545,0.0195,3.7545506389,0.0545,-0.0005,0.0545022935,3.7,0.02,3.7000540537,3.7145,0.0195,3.7145511842000003,0.0545,-0.0005,0.0545022935,3.66,0.02,3.6600546444
2021-03-12 16:30:00,3.965,0.461,3.9917096588,0.045,0.001,0.0450111097,3.92,0.46,3.9468975158,3.995,0.461,4.0215104128,0.045,0.001,0.0450111097,3.95,0.46,3.9766946073
2021-03-12 17:00:00,4.1545,0.0205,4.1545505774,0.044500000000000005,0.0005,0.0445028089,4.11,0.02,4.1100486615,4.1045,0.0205,4.1045511935,0.044500000000000005,0.0005,0.0445028089,4.06,0.02,4.0600492608
2021-03-12 17:30:00,4.393,0.0195,4.3930432789000005,0.043000000000000003,-0.0005,0.0430029069,4.35,0.02,4.3500459768,4.353,0.0195,4.3530436766000005,0.043000000000000003,-0.0005,0.0430029069,4.31,0.02,4.3100464035
2021-03-12 18:00:00,4.643,0.02,4.6430430754,0.043000000000000003,0.0,0.043000000000000003,4.6,0.02,4.6000434781,4.593,0.02,4.5930435443,0.043000000000000003,0.0,0.043000000000000003,4.55,0.02,4.5500439558
2021-03-12 18:30:00,4.783,0.04,4.7831672561000005,0.043000000000000003,0.0,0.043000000000000003,4.74,0.04,4.7401687734,4.733,0.04,4.733169023,0.043000000000000003,0.0,0.043000000000000003,4.69,0.04,4.6901705726
2021-03-12 19:00:00,4.843,0.08,4.8436607024,0.043000000000000003,0.0,0.043000000000000003,4.8,0.08,4.8006666204,4.783,0.08,4.7836689894,0.043000000000000003,0.0,0.043000000000000003,4.74,0.08,4.7406750574
2021-03-12 19:30:00,4.693,0.04,4.6931704636,0.043000000000000003,0.0,0.043000000000000003,4.65,0.04,4.6501720398,4.633,0.04,4.6331726711,0.043000000000000003,0.0,0.043000000000000003,4.59,0.04,4.5901742886
2021-03-12 20:00:00,4.3825,0.04,4.3826825404,0.0425,0.0,0.0425,4.34,0.04,4.3401843279,4.3325,0.04,4.332684647,0.0425,0.0,0.0425,4.29,0.04,4.2901864761
2021-03-12 20:30:00,4.1325,0.01,4.1325120992,0.0425,0.0,0.0425,4.09,0.01,4.0900122249,4.0825,0.01,4.0825122474,0.0425,0.0,0.0425,4.04,0.01,4.0400123762
2021-03-12 21:00:00,4.1625,0.04,4.1626921878,0.0425,0.0,0.0425,4.12,0.04,4.1201941702,4.1125,0.04,4.1126945243,0.0425,0.0,0.0425,4.07,0.04,4.0701965555
2021-03-12 21:30:00,4.2525,0.09,4.2534522743,0.0425,0.0,0.0425,4.21,0.09,4.2109618854,4.2025,0.09,4.2034636016,0.0425,0.0,0.0425,4.16,0.09,4.1609734438
2021-03-12 22:00:00,4.1125,0.08950000000000001,4.1134737753,0.0425,-0.0005,0.042502941100000004,4.07,0.09,4.0709949644,4.0625,0.08950000000000001,4.0634857573,0.0425,-0.0005,0.042502941100000004,4.02,0.09,4.0210073365
2021-03-12 22:30:00,3.9525,0.088,3.9534795118,0.0425,-0.002,0.0425470328,3.91,0.09,3.9110356685000003,3.9125,0.088,3.9134895234,0.0425,-0.002,0.0425470328,3.87,0.09,3.8710463702
2021-03-12 23:00:00,3.7025,0.059000000000000004,3.7029700579,0.0425,-0.001,0.0425117631,3.66,0.06,3.6604917702,3.6625,0.059000000000000004,3.662975191,0.0425,-0.001,0.0425117631,3.62,0.06,3.6204972034000003
2021-03-12 23:30:00,3.4525,0.059000000000000004,3.4530040906,0.0425,-0.001,0.0425117631,3.41,0.06,3.4105278184,3.4225,0.059000000000000004,3.4230085086,0.0425,-0.001,0.0425117631,3.38,0.06,3.3805325024
2021-03-13 00:00:00,3.2925,0.018500000000000003,3.2925519738,0.0425,-0.0015,0.042526462300000005,3.25,0.02,3.2500615379,3.2525,0.018500000000000003,3.2525526129,0.0425,-0.0015,0.042526462300000005,3.21,0.02,3.2100623047
2021-03-13 00:30:00,3.4125,0.02,3.4125586076,0.0425,0.0,0.0425,3.37,0.02,3.3700593467,3.3825,0.02,3.3825591273,0.0425,0.0,0.0425,3.34,0.02,3.3400598797
2021-03-13 01:00:00,3.7025,0.017,3.7025390275000003,0.0425,-0.003,0.0426057508,3.66,0.02,3.6600546444,3.6625,0.017,3.6625394537,0.0425,-0.003,0.0426057508,3.62,0.02,3.6200552482
2021-03-13 01:30:00,3.7025,0.019,3.7025487505,0.0425,-0.001,0.0425117631,3.66,0.02,3.6600546444,3.6625,0.019,3.6625492829,0.0425,-0.001,0.0425117631,3.62,0.02,3.6200552482
2021-03-13 02:00:00,3.6525,0.017,3.6525395617000003,0.0425,-0.003,0.0426057508,3.61,0.02,3.6100554012,3.6025,0.017,3.6025401108,0.0425,-0.003,0.0426057508,3.56,0.02,3.5600561793
2021-03-13 02:30:00,3.5425,0.018000000000000002,3.5425457301,0.0425,-0.002,0.0425470328,3.5,0.02,3.5000571424,3.5125,0.018000000000000002,3.5125461207,0.0425,-0.002,0.0425470328,3.47,0.02,3.4700576364
2021-03-13 03:00:00,3.4825,0.0175,3.4825439696,0.0425,-0.0025,0.0425734659,3.44,0.02,3.440058139,3.4425,0.0175,3.4425444805,0.0425,-0.0025,0.0425734659,3.4,0.02,3.400058823
2021-03-13 03:30:00,3.3925,0.0175,3.392545136,0.0425,-0.0025,0.0425734659,3.35,0.02,3.350059701,3.3525,0.0175,3.3525456746,0.0425,-0.0025,0.0425734659,3.31,0.02,3.3100604224
2021-03-13 04:00:00,3.3325,0.0165,3.3325408475,0.0425,-0.0035,0.0426438741,3.29,0.02,3.2900607897,3.2925,0.0165,3.2925413437,0.0425,-0.0035,0.0426438741,3.25,0.02,3.2500615379
2021-03-13 04:30:00,3.3325,0.0195,3.3325570513000002,0.0425,-0.0005,0.042502941100000004,3.29,0.02,3.2900607897,3.2725,0.0195,3.2725580973,0.0425,-0.0005,0.042502941100000004,3.23,0.02,3.2300619189
2021-03-13 05:00:00,3.2925,0.018500000000000003,3.2925519738,0.0425,-0.0015,0.042526462300000005,3.25,0.02,3.2500615379,3.2725,0.018500000000000003,3.2725522914000003,0.0425,-0.0015,0.042526462300000005,3.23,0.02,3.2300619189
2021-03-13 05:30:00,3.293,0.0175,3.2930464998,0.043000000000000003,-0.0025,0.043072613100000004,3.25,0.02,3.2500615379,3.273,0.0175,3.273046784,0.043000000000000003,-0.0025,0.043072613100000004,3.23,0.02,3.2300619189
2021-03-13 06:00:00,3.3625,0.0165,3.362540483,0.0425,-0.0035,0.0426438741,3.32,0.02,3.3200602404,3.3125,0.0165,3.3125410941,0.0425,-0.0035,0.0426438741,3.27,0.02,3.2700611615
2021-03-13 06:30:00,3.5620000000000003,0.417,3.5863258357000003,0.042,-0.003,0.0421070065,3.52,0.42,3.544968265,3.592,0.417,3.61612403,0.042,-0.003,0.0421070065,3.55,0.42,3.5747587331
2021-03-13 07:00:00,3.701,0.84,3.7951285881,0.041,0.0,0.041,3.66,0.84,3.7551564548,3.791,0.84,3.8829474629,0.041,0.0,0.041,3.75,0.84,3.8429285708
2021-03-13 07:30:00,3.86,0.836,3.949493132,0.04,-0.004,0.040199502500000005,3.8200000000000003,0.84,3.9112657798,3.95,0.836,4.0374987306,0.04,-0.004,0.040199502500000005,3.91,0.84,3.9992124225000003
2021-03-13 08:00:00,3.9905,0.59,4.0338802969,0.0405,0.0,0.0405,3.95,0.59,3.9938202263,4.0305,0.59,4.0734543388,0.0405,0.0,0.0405,3.99,0.59,4.0333856746
2021-03-13 08:30:00,4.13,0.1545,4.1328888504,0.05,-0.0055000000000000005,0.0503015904,4.08,0.16,4.0831360497,4.08,0.1545,4.0829242278,0.05,-0.0055000000000000005,0.0503015904,4.03,0.16,4.033174928
2021-03-13 09:00:00,4.1445,0.191,4.1488987997,0.0645,0.001,0.0645077515,4.08,0.19,4.0844216237,4.0945,0.191,4.0989524576,0.0645,0.001,0.0645077515,4.03,0.19,4.034476422
2021-03-13 09:30:00,4.093,0.19,4.0974075951,0.073,0.0,0.073,4.02,0.19,4.024487545,4.043,0.19,4.0474620443,0.073,0.0,0.073,3.9699999999999998,0.19,3.974543999
2021-03-13 10:00:00,4.1315,0.1885,4.1357979278,0.061500000000000006,-0.0015,0.06151829,4.07,0.19,4.0744324758,4.0915,0.1885,4.0958399017,0.061500000000000006,-0.0015,0.06151829,4.03,0.19,4.034476422
