Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 10:30:00,3.991,0.191,3.9955677944,0.081,0.001,0.08100617260000001,3.91,0.19,3.9146136463000003,3.941,0.191,3.9456256792,0.081,0.001,0.08100617260000001,3.86,0.19,3.8646733368
2021-03-13 11:00:00,3.76,0.1875,3.7646721305,0.1,-0.0025,0.1000312451,3.66,0.19,3.6649283757999997,3.7199999999999998,0.1875,3.7247223051000002,0.1,-0.0025,0.1000312451,3.62,0.19,3.6249827586
2021-03-13 11:30:00,3.6035,0.19,3.6085055425,0.0935,0.0,0.0935,3.51,0.19,3.5151386886,3.5535,0.19,3.5585758739,0.0935,0.0,0.0935,3.46,0.19,3.4652128362
2021-03-13 12:00:00,3.754,0.2265,3.760826804,0.084,-0.0035,0.084072885,3.67,0.23,3.6772000218,3.7039999999999997,0.2265,3.7109187878,0.084,-0.0035,0.084072885,3.62,0.23,3.6272992708
2021-03-13 12:30:00,3.8125,0.2285,3.8193413699,0.0825,-0.0015,0.0825136352,3.73,0.23,3.7370844251,3.7625,0.2285,3.769432119,0.0825,-0.0015,0.0825136352,3.68,0.23,3.6871804946
2021-03-13 13:00:00,3.763,0.226,3.7697804976000002,0.093,-0.004,0.09308598180000001,3.67,0.23,3.6772000218,3.723,0.226,3.7298532143000003,0.093,-0.004,0.09308598180000001,3.63,0.23,3.6372792029000003
2021-03-13 13:30:00,3.626,0.117,3.6278871261,0.08600000000000001,-0.003,0.08605230970000001,3.54,0.12,3.5420333144000002,3.576,0.117,3.5779134981,0.08600000000000001,-0.003,0.08605230970000001,3.49,0.12,3.4920624278
2021-03-13 14:00:00,3.8015,0.17350000000000002,3.8054571999,0.051500000000000004,-0.006500000000000001,0.0519085735,3.75,0.18,3.7543175145000003,3.7615,0.17350000000000002,3.7654992365,0.051500000000000004,-0.006500000000000001,0.0519085735,3.71,0.18,3.7143640102
2021-03-13 14:30:00,4.4025,0.138,4.404662331,0.0425,-0.002,0.0425470328,4.36,0.14,4.3622471273,4.3525,0.138,4.3546871587,0.0425,-0.002,0.0425470328,4.31,0.14,4.3122731824
2021-03-13 15:00:00,4.177,0.1375,4.1792625247,0.057,-0.0025,0.0570547982,4.12,0.14,4.1223779545,4.127,0.1375,4.1292899208,0.057,-0.0025,0.0570547982,4.07,0.14,4.0724071506
2021-03-13 15:30:00,3.868,0.1605,3.8713284865,0.068,0.0005,0.0680018382,3.8,0.16,3.8033669294,3.818,0.1605,3.8213720375999998,0.068,0.0005,0.0680018382,3.75,0.16,3.7534117813
2021-03-13 16:00:00,4.041,0.158,4.0440876598,0.051000000000000004,-0.002,0.0510392006,3.99,0.16,3.9932067314,3.991,0.158,3.9941263125,0.051000000000000004,-0.002,0.0510392006,3.94,0.16,3.9432473927
2021-03-13 16:30:00,4.0775,0.1625,4.0807367595,0.0575,0.0025,0.0575543222,4.02,0.16,4.0231828196,4.0375,0.1625,4.0407688006,0.0575,0.0025,0.0575543222,3.98,0.16,3.9832147821
2021-03-13 17:00:00,4.223,0.158,4.225954685,0.053,-0.002,0.0530377224,4.17,0.16,4.1730684154,4.183,0.158,4.1859829192,0.053,-0.002,0.0530377224,4.13,0.16,4.1330981116
2021-03-13 17:30:00,4.5185,0.14,4.5206683411,0.0485,0.0,0.0485,4.47,0.14,4.4721918563,4.4685,0.14,4.4706925918,0.0485,0.0,0.0485,4.42,0.14,4.4222166387
2021-03-13 18:00:00,4.804,0.14,4.8060395338,0.044,0.0,0.044,4.76,0.14,4.7620583785,4.754,0.14,4.7560609752000005,0.044,0.0,0.044,4.71,0.14,4.71208022
2021-03-13 18:30:00,5.0365,0.14,5.03844542,0.0465,0.0,0.0465,4.99,0.14,4.9919635415,4.9865,0.14,4.9884649192,0.0465,0.0,0.0465,4.94,0.14,4.9419834075
2021-03-13 19:00:00,5.3665,0.17,5.369191955,0.0465,0.0,0.0465,5.32,0.17,5.3227154724,5.3065,0.17,5.3092223771,0.0465,0.0,0.0465,5.26,0.17,5.2627464313
2021-03-13 19:30:00,5.217,0.13,5.2186194535,0.047,0.0,0.047,5.17,0.13,5.1716341711,5.157,0.13,5.1586382893,0.047,0.0,0.047,5.11,0.13,5.1116533529
2021-03-13 20:00:00,4.907,0.1,4.9080188467,0.047,0.0,0.047,4.86,0.1,4.8610286977,4.857,0.1,4.858029333,0.047,0.0,0.047,4.8100000000000005,0.1,4.8110393887
2021-03-13 20:30:00,4.647,0.1,4.6480758385000005,0.047,0.0,0.047,4.6,0.1,4.6010868281,4.607,0.1,4.6080851771999995,0.047,0.0,0.047,4.5600000000000005,0.1,4.5610963594000005
2021-03-13 21:00:00,4.407,0.08,4.4077260577,0.047,0.0,0.047,4.36,0.08,4.3607338832,4.357,0.08,4.3577343884,0.047,0.0,0.047,4.31,0.08,4.3107423955
2021-03-13 21:30:00,4.1775,0.03,4.1776077185,0.0475,0.0,0.0475,4.13,0.03,4.1301089574,4.1275,0.03,4.1276090234,0.0475,0.0,0.0475,4.08,0.03,4.0801102926
2021-03-13 22:00:00,4.0475,0.03,4.0476111782,0.0475,0.0,0.0475,4.0,0.03,4.0001124984,3.9975,0.03,3.9976125688,0.0475,0.0,0.0475,3.95,0.03,3.9501139224
2021-03-13 22:30:00,3.8475,0.03,3.8476169573,0.0475,0.0,0.0475,3.8,0.03,3.8001184192,3.7975,0.03,3.7976184972,0.0475,0.0,0.0475,3.75,0.03,3.7501199981
2021-03-13 23:00:00,3.6475,0.03,3.6476233701,0.0475,0.0,0.0475,3.6,0.03,3.6001249978,3.5975,0.03,3.5976250846999998,0.0475,0.0,0.0475,3.55,0.03,3.5501267583000002
2021-03-13 23:30:00,3.3975,0.01,3.3975147167,0.0475,0.0,0.0475,3.35,0.01,3.3500149253,3.3575,0.01,3.357514892,0.0475,0.0,0.0475,3.31,0.01,3.3100151057
2021-03-14 00:00:00,3.1675,0.548,3.2145544404,0.0475,-0.002,0.0475420866,3.12,0.55,3.1681066901,3.2175,0.548,3.2638336738,0.0475,-0.002,0.0475420866,3.17,0.55,3.2173591655
2021-03-14 00:30:00,3.3575,0.1895,3.3628435141,0.0475,-0.0005,0.0475026315,3.31,0.19,3.3154486876,3.3475,0.1895,3.3528594513,0.0475,-0.0005,0.0475026315,3.3,0.19,3.3054651715
2021-03-14 01:00:00,3.6775,0.019,3.6775490819,0.0475,-0.001,0.0475105251,3.63,0.02,3.630055096,3.6475,0.019,3.6475494856,0.0475,-0.001,0.0475105251,3.6,0.02,3.6000555551
2021-03-14 01:30:00,3.6775,0.02,3.6775543844,0.0475,0.0,0.0475,3.63,0.02,3.630055096,3.6175,0.02,3.6175552864,0.0475,0.0,0.0475,3.5700000000000003,0.02,3.570056022
2021-03-14 02:00:00,3.5175,0.42,3.5424858856,0.0475,0.0,0.0475,3.47,0.42,3.4953254498,3.5475,0.42,3.5722760602,0.0475,0.0,0.0475,3.5,0.42,3.5251099274
2021-03-14 02:30:00,3.4775,0.007500000000000001,3.4775080877,0.0475,-0.0025,0.047565744,3.43,0.01,3.4300145772,3.4375,0.007500000000000001,3.4375081818,0.0475,-0.0025,0.047565744,3.39,0.01,3.3900147492
2021-03-14 03:00:00,3.4175,0.009000000000000001,3.4175118507,0.0475,-0.001,0.0475105251,3.37,0.01,3.3700148368000002,3.3775,0.009000000000000001,3.3775119911,0.0475,-0.001,0.0475105251,3.33,0.01,3.330015015
2021-03-14 03:30:00,3.3475,0.0095,3.3475134802,0.0475,-0.0005,0.0475026315,3.3,0.01,3.3000151515000002,3.3075,0.0095,3.3075136432,0.0475,-0.0005,0.0475026315,3.26,0.01,3.2600153374
2021-03-14 04:00:00,3.2375,0.01,3.237515444,0.0475,0.0,0.0475,3.19,0.01,3.1900156739,3.2075,0.01,3.2075155884,0.0475,0.0,0.0475,3.16,0.01,3.1600158227
2021-03-14 04:30:00,3.2375,0.01,3.237515444,0.0475,0.0,0.0475,3.19,0.01,3.1900156739,3.2075,0.01,3.2075155884,0.0475,0.0,0.0475,3.16,0.01,3.1600158227
2021-03-14 05:00:00,3.1875,-0.03,3.1876411733,0.0475,0.0,0.0475,3.14,-0.03,3.1401433088,3.1475,-0.03,3.1476429674,0.0475,0.0,0.0475,3.1,-0.03,3.1001451579
2021-03-14 05:30:00,3.1875,0.0095,3.1875141568,0.0475,-0.0005,0.0475026315,3.14,0.01,3.1400159235,3.1475,0.0095,3.1475143367,0.0475,-0.0005,0.0475026315,3.1,0.01,3.100016129
2021-03-14 06:00:00,3.2075,0.01,3.2075155884,0.0475,0.0,0.0475,3.16,0.01,3.1600158227,3.1675,0.01,3.1675157853,0.0475,0.0,0.0475,3.12,0.01,3.1200160256
2021-03-14 06:30:00,3.1575,-0.03,3.1576425146,0.0475,0.0,0.0475,3.11,-0.03,3.1101446912,3.1175,-0.03,3.1176443431,0.0475,0.0,0.0475,3.07,-0.03,3.0701465763
2021-03-14 07:00:00,2.9675000000000002,-0.08,2.9685781529,0.0475,0.0,0.0475,2.92,-0.08,2.9210956848,2.9375,-0.08,2.9385891598000002,0.0475,0.0,0.0475,2.89,-0.08,2.8911070544
2021-03-14 07:30:00,3.107,-0.08,3.1080297618,0.047,0.0,0.047,3.06,-0.08,3.061045573,3.067,-0.08,3.0680431874,0.047,0.0,0.047,3.02,-0.08,3.0210594168
2021-03-14 08:00:00,3.178,-0.049,3.1783777309,0.048,0.001,0.0480104155,3.13,-0.05,3.1303993355,3.138,-0.049,3.1383825452,0.048,0.001,0.0480104155,3.09,-0.05,3.0904045043
2021-03-14 08:30:00,3.206,-0.0485,3.2063668302,0.056,0.0015,0.0560200857,3.15,-0.05,3.1503968004,3.166,-0.0485,3.1663714643,0.056,0.0015,0.0560200857,3.11,-0.05,3.1104019033
2021-03-14 09:00:00,3.3115,-0.001,3.311500151,0.061500000000000006,-0.001,0.0615081295,3.25,0.0,3.25,3.2715,-0.001,3.2715001528,0.061500000000000006,-0.001,0.0615081295,3.21,0.0,3.21
2021-03-14 09:30:00,3.4985,0.0,3.4985,0.0585,0.0,0.0585,3.44,0.0,3.44,3.4585,0.0,3.4585,0.0585,0.0,0.0585,3.4,0.0,3.4
2021-03-14 10:00:00,3.662,0.02,3.6620546146,0.062,0.0,0.062,3.6,0.02,3.6000555551,3.622,0.02,3.6220552177,0.062,0.0,0.062,3.56,0.02,3.5600561793
2021-03-14 10:30:00,3.551,0.0205,3.551059173,0.091,0.0005,0.0910013736,3.46,0.02,3.460057803,3.511,0.0205,3.5110598471,0.091,0.0005,0.0910013736,3.42,0.02,3.420058479
2021-03-14 11:00:00,3.4605,0.059000000000000004,3.4610029255,0.09050000000000001,-0.001,0.0905055247,3.37,0.06,3.3705340823,3.4205,0.059000000000000004,3.4210088059,0.09050000000000001,-0.001,0.0905055247,3.33,0.06,3.3305404967
2021-03-14 11:30:00,3.411,0.058,3.4114930749,0.081,-0.002,0.0810246876,3.33,0.06,3.3305404967,3.3609999999999998,0.058,3.361500409,0.081,-0.002,0.0810246876,3.2800000000000002,0.06,3.2805487346
2021-03-14 12:00:00,3.5125,0.3745,3.5324080314,0.0825,-0.0055000000000000005,0.0826831301,3.43,0.38,3.4509853665,3.5225,0.3745,3.5423518318,0.0825,-0.0055000000000000005,0.0826831301,3.44,0.38,3.4609247319
2021-03-14 12:30:00,3.617,0.6995,3.6840180849,0.08700000000000001,-0.0005,0.0870014368,3.5300000000000002,0.7000000000000001,3.5987358892,3.677,0.6995,3.7429439282,0.08700000000000001,-0.0005,0.0870014368,3.59,0.7000000000000001,3.6576085083
2021-03-14 13:00:00,3.557,0.0505,3.5573584652,0.097,0.0005,0.09700128870000001,3.46,0.05,3.4603612528,3.507,0.0505,3.5073635754,0.097,0.0005,0.09700128870000001,3.41,0.05,3.4103665492
2021-03-14 13:30:00,3.4245,0.02,3.4245584022,0.0845,0.0,0.0845,3.34,0.02,3.3400598797,3.3845,0.02,3.3845590924,0.0845,0.0,0.0845,3.3,0.02,3.3000606055
2021-03-14 14:00:00,3.491,0.02,3.4910572897,0.07100000000000001,0.0,0.07100000000000001,3.42,0.02,3.420058479,3.451,0.02,3.4510579537,0.07100000000000001,0.0,0.07100000000000001,3.38,0.02,3.3800591711
2021-03-14 14:30:00,3.706,0.022,3.7060652989,0.056,0.002,0.056035702900000005,3.65,0.02,3.6500547941,3.666,0.022,3.6660660114,0.056,0.002,0.056035702900000005,3.61,0.02,3.6100554012
2021-03-14 15:00:00,4.1605,0.3905,4.1787857686,0.0505,0.0005,0.0505024752,4.11,0.39,4.1284621834,4.1705,0.3905,4.1887421143,0.0505,0.0005,0.0505024752,4.12,0.39,4.138417572
2021-03-14 15:30:00,4.3575,0.2805,4.3665188079,0.0475,0.0005,0.0475026315,4.31,0.28,4.3190855514,4.3375,0.2805,4.3465603067,0.0475,0.0005,0.0475026315,4.29,0.28,4.2991278185
2021-03-14 16:00:00,4.537,0.11,4.5383332844,0.047,0.0,0.047,4.49,0.11,4.4913472366,4.487,0.11,4.4883481371,0.047,0.0,0.047,4.44,0.11,4.4413624036
2021-03-14 16:30:00,4.737,0.14,4.7390683684,0.047,0.0,0.047,4.69,0.14,4.692089087,4.687,0.14,4.6890904235,0.047,0.0,0.047,4.64,0.14,4.6421115885
2021-03-14 17:00:00,4.827,0.14,4.8290298197,0.047,0.0,0.047,4.78,0.14,4.7820497697,4.777,0.14,4.7790510564,0.047,0.0,0.047,4.73,0.14,4.732071428
2021-03-14 17:30:00,5.017,0.1385,5.018911361,0.047,-0.0015,0.0470239301,4.97,0.14,4.97197144,4.967,0.1385,4.9689305942,0.047,-0.0015,0.0470239301,4.92,0.14,4.9219914669
2021-03-14 18:00:00,5.1370000000000005,0.14,5.1389073741,0.047,0.0,0.047,5.09,0.14,5.0919249798,5.077,0.14,5.078929907,0.047,0.0,0.047,5.03,0.14,5.031947933
2021-03-14 18:30:00,5.107,0.14,5.1089185744,0.047,0.0,0.047,5.06,0.14,5.0619363884,5.047,0.14,5.0489413742,0.047,0.0,0.047,5.0,0.14,5.001959616
2021-03-14 19:00:00,5.077,0.14,5.078929907,0.047,0.0,0.047,5.03,0.14,5.031947933,5.017,0.14,5.0189529785,0.047,0.0,0.047,4.97,0.14,4.97197144
2021-03-14 19:30:00,4.917,0.09,4.9178236040000005,0.047,0.0,0.047,4.87,0.09,4.8708315512,4.857,0.09,4.8578337765,0.047,0.0,0.047,4.8100000000000005,0.09,4.8108419222
2021-03-14 20:00:00,4.657,0.09,4.6578695774,0.047,0.0,0.047,4.61,0.09,4.6108784413,4.607,0.09,4.6078790132,0.047,0.0,0.047,4.5600000000000005,0.09,4.5608880714
2021-03-14 20:30:00,4.467,0.08950000000000001,4.4678965129,0.047,-0.0005,0.0470026595,4.42,0.09,4.4209161946,4.417,0.08950000000000001,4.4179066593,0.047,-0.0005,0.0470026595,4.37,0.09,4.3709266752
2021-03-14 21:00:00,4.237,0.06,4.2374248076,0.047,0.0,0.047,4.19,0.06,4.1904295723,4.197,0.06,4.1974288559,0.047,0.0,0.047,4.15,0.06,4.1504337123
2021-03-14 21:30:00,4.037,0.03,4.0371114674,0.047,0.0,0.047,3.99,0.03,3.9901127804,3.997,0.03,3.9971125829,0.047,0.0,0.047,3.95,0.03,3.9501139224
2021-03-14 22:00:00,3.847,0.0,3.847,0.047,0.0,0.047,3.8,0.0,3.8,3.797,0.0,3.797,0.047,0.0,0.047,3.75,0.0,3.75
2021-03-14 22:30:00,3.697,0.0395,3.6972110097,0.047,-0.0005,0.0470026595,3.65,0.04,3.6502191715,3.657,0.0395,3.6572133175,0.047,-0.0005,0.0470026595,3.61,0.04,3.6102215998
2021-03-14 23:00:00,3.4065,0.30000000000000004,3.4196845249,0.0465,0.0,0.0465,3.36,0.30000000000000004,3.3733662712,3.4065,0.30000000000000004,3.4196845249,0.0465,0.0,0.0465,3.36,0.30000000000000004,3.3733662712
2021-03-14 23:30:00,3.137,0.24,3.1461673509,0.047,0.0,0.047,3.09,0.24,3.099306374,3.157,0.24,3.1661094422,0.047,0.0,0.047,3.11,0.24,3.1192467039
2021-03-15 00:00:00,3.0365,0.09,3.0378334796,0.0465,0.0,0.0465,2.99,0.09,2.9913542083999998,3.0165,0.09,3.017842317,0.0465,0.0,0.0465,2.9699999999999998,0.09,2.9713633235
2021-03-15 00:30:00,3.1565,0.76,3.2467048295,0.0465,0.0,0.0465,3.11,0.76,3.2015152662,3.2365,0.76,3.3245348923,0.0465,0.0,0.0465,3.19,0.76,3.2792834583
2021-03-15 01:00:00,3.4965,0.58,3.5442788053000003,0.0465,0.0,0.0465,3.45,0.58,3.4984139263,3.5564999999999998,0.58,3.6034833495000003,0.0465,0.0,0.0465,3.51,0.58,3.5575975039000003
2021-03-15 01:30:00,3.5265,0.02,3.526556713,0.0465,0.0,0.0465,3.48,0.02,3.4800574708,3.4865,0.02,3.4865573636000002,0.0465,0.0,0.0465,3.44,0.02,3.440058139
2021-03-15 02:00:00,3.4165,0.02,3.4165585389,0.0465,0.0,0.0465,3.37,0.02,3.3700593467,3.3765,0.02,3.3765592324,0.0465,0.0,0.0465,3.33,0.02,3.3300600595
2021-03-15 02:30:00,3.3365,0.02,3.3365599425,0.0465,0.0,0.0465,3.29,0.02,3.2900607897,3.2965,0.02,3.2965606698,0.0465,0.0,0.0465,3.25,0.02,3.2500615379
2021-03-15 03:00:00,3.3064999999999998,0.02,3.3065604864,0.0465,0.0,0.0465,3.26,0.02,3.2600613491,3.2665,0.02,3.266561227,0.0465,0.0,0.0465,3.22,0.02,3.2200621112
2021-03-15 03:30:00,3.1865,0.73,3.2690491355,0.0465,0.0,0.0465,3.14,0.73,3.2237400640000002,3.2665,0.73,3.3470766723,0.0465,0.0,0.0465,3.22,0.73,3.3017116773
2021-03-15 04:00:00,3.0965,0.76,3.1884027741,0.0465,0.0,0.0465,3.05,0.76,3.1432626362000002,3.1765,0.76,3.2661525148,0.0465,0.0,0.0465,3.13,0.76,3.2209470657
2021-03-15 04:30:00,3.1565,0.76,3.2467048295,0.0465,0.0,0.0465,3.11,0.76,3.2015152662,3.2265,0.76,3.3148004842,0.0465,0.0,0.0465,3.18,0.76,3.2695565449
2021-03-15 05:00:00,3.2465,0.26,3.2568945715,0.0465,0.0,0.0465,3.2,0.26,3.2105451251,3.2265,0.26,3.2369587965,0.0465,0.0,0.0465,3.18,0.26,3.1906112267
2021-03-15 05:30:00,3.3265000000000002,0.08,3.327461833,0.0465,0.0,0.0465,3.2800000000000002,0.08,3.2809754647,3.2865,0.08,3.2874735360000003,0.0465,0.0,0.0465,3.24,0.08,3.2409875038
2021-03-15 06:00:00,3.4665,0.08,3.4674229984,0.0465,0.0,0.0465,3.42,0.08,3.4209355446,3.4265,0.08,3.4274337703,0.0465,0.0,0.0465,3.38,0.08,3.380946613
2021-03-15 06:30:00,3.7765,0.13,3.7787368591,0.0465,0.0,0.0465,3.73,0.13,3.732264728,3.7365,0.13,3.7387607907,0.0465,0.0,0.0465,3.69,0.13,3.6922892628
2021-03-15 07:00:00,4.1565,0.19,4.1608403298,0.0465,0.0,0.0465,4.11,0.19,4.1143893836,4.1165,0.19,4.1208824601,0.0465,0.0,0.0465,4.07,0.19,4.0744324758
2021-03-15 07:30:00,4.4365,0.29,4.4459680892,0.0465,0.0,0.0465,4.39,0.29,4.3995681606,4.3965,0.29,4.4060540453,0.0465,0.0,0.0465,4.35,0.29,4.3596559497000005
2021-03-15 08:00:00,4.567,0.4,4.5844835042,0.047,0.0,0.047,4.52,0.4,4.5376645976,4.517,0.4,4.5346762839,0.047,0.0,0.047,4.47,0.4,4.4878614061
2021-03-15 08:30:00,4.691,0.5295,4.7207892613,0.051000000000000004,-0.0005,0.0510024509,4.64,0.53,4.6701713031,4.641,0.5295,4.6711081394,0.051000000000000004,-0.0005,0.0510024509,4.59,0.53,4.6204978087
2021-03-15 09:00:00,4.6675,0.53,4.697494678,0.0575,0.0,0.0575,4.61,0.53,4.6403663648,4.6175,0.53,4.6478173641,0.0575,0.0,0.0575,4.5600000000000005,0.53,4.5906971148
2021-03-15 09:30:00,4.8225,0.47950000000000004,4.8462796556,0.0425,-0.0005,0.042502941100000004,4.78,0.48,4.8040399664999995,4.7725,0.47950000000000004,4.796527546,0.0425,-0.0005,0.042502941100000004,4.73,0.48,4.754292797
2021-03-15 10:00:00,4.8635,0.4985,4.8889809265,0.043500000000000004,-0.0015,0.0435258544,4.82,0.5,4.845864216,4.8135,0.4985,4.8392442075,0.043500000000000004,-0.0015,0.0435258544,4.77,0.5,4.7961338597
2021-03-15 10:30:00,4.5965,0.4995,4.6235605868,0.0665,-0.0005,0.0665018797,4.53,0.5,4.5575102852,4.5465,0.4995,4.5738564144,0.0665,-0.0005,0.0665018797,4.48,0.5,4.5078154354
2021-03-15 11:00:00,4.3635,0.5395,4.3967252018,0.0835,-0.0005,0.08350149700000001,4.28,0.54,4.313930922,4.3135,0.5395,4.3471073716,0.0835,-0.0005,0.08350149700000001,4.23,0.54,4.2643287866
2021-03-15 11:30:00,4.466,0.48950000000000005,4.4927459588,0.106,-0.0005,0.1060011792,4.36,0.49,4.3874480054,4.416,0.48950000000000005,4.4430469556,0.106,-0.0005,0.1060011792,4.31,0.49,4.3377644012
2021-03-15 12:00:00,4.4605,0.458,4.4839518563,0.1005,-0.002,0.10051989850000001,4.36,0.46,4.3841989006,4.4105,0.458,4.4342163062,0.1005,-0.002,0.10051989850000001,4.31,0.46,4.3344780539
2021-03-15 12:30:00,4.5535,0.47900000000000004,4.5786246024,0.0935,-0.001,0.09350534740000001,4.46,0.48,4.4857552318,4.5035,0.47900000000000004,4.5289019917,0.0935,-0.001,0.09350534740000001,4.41,0.48,4.4360455363
2021-03-15 13:00:00,4.6235,0.516,4.6522046655,0.0835,-0.004,0.08359575350000001,4.54,0.52,4.5696827023,4.5735,0.516,4.6025165127,0.0835,-0.004,0.08359575350000001,4.49,0.52,4.5200110619
2021-03-15 13:30:00,4.514,0.4585,4.5372258319,0.064,-0.0015,0.0640175757,4.45,0.46,4.4737121052,4.464,0.4585,4.4874846239,0.064,-0.0015,0.0640175757,4.4,0.46,4.4239801085
2021-03-15 14:00:00,4.2735,0.42,4.2940892224,0.0835,0.0,0.0835,4.19,0.42,4.2109975065,4.2235,0.42,4.244331779,0.0835,0.0,0.0835,4.14,0.42,4.1612498123
2021-03-15 14:30:00,3.992,0.359,4.0081099037,0.082,-0.001,0.0820060973,3.91,0.36,3.9265379153,3.942,0.359,3.9583134035,0.082,-0.001,0.0820060973,3.86,0.36,3.8767512172
2021-03-15 15:00:00,4.0125,0.3795,4.0304064931,0.0825,-0.0005,0.0825015151,3.93,0.38,3.9483287604,3.9725,0.3795,3.9905859845,0.0825,-0.0005,0.0825015151,3.89,0.38,3.9085163426
2021-03-15 15:30:00,3.971,0.38,3.9891403836,0.081,0.0,0.081,3.89,0.38,3.9085163426,3.931,0.38,3.9493241194,0.081,0.0,0.081,3.85,0.38,3.8687077946
2021-03-15 16:00:00,4.1295,0.379,4.1468555859,0.0695,-0.001,0.0695071939,4.06,0.38,4.0777444746,4.0895,0.379,4.1070246225,0.0695,-0.001,0.0695071939,4.02,0.38,4.0379202568
2021-03-15 16:30:00,4.4685,0.35000000000000003,4.4821861017,0.0585,0.0,0.0585,4.41,0.35000000000000003,4.4238670866,4.4285,0.35000000000000003,4.4423093375,0.0585,0.0,0.0585,4.37,0.35000000000000003,4.3839936131
2021-03-15 17:00:00,4.1075,0.203,4.1125132523,0.0575,-0.007,0.0579245199,4.05,0.21,4.0554407899,4.0575,0.203,4.0625749532,0.0575,-0.007,0.0579245199,4.0,0.21,4.0055087068
2021-03-15 17:30:00,4.1555,0.0805,4.1562796465,0.0555,0.0005,0.055502252200000005,4.1,0.08,4.1007804135,4.1055,0.0805,4.1062891398,0.0555,0.0005,0.055502252200000005,4.05,0.08,4.0507900464
2021-03-15 18:00:00,4.2505,0.060500000000000005,4.2509305452,0.0505,0.0005,0.0505024752,4.2,0.06,4.2004285496,4.2105,0.060500000000000005,4.210934635,0.0505,0.0005,0.0505024752,4.16,0.06,4.1604326698
2021-03-15 18:30:00,4.4785,0.06,4.4789019023,0.0485,0.0,0.0485,4.43,0.06,4.4304063019,4.4285,0.06,4.4289064395,0.0485,0.0,0.0485,4.38,0.06,4.3804109396
2021-03-15 19:00:00,4.7205,0.08950000000000001,4.7213483773,0.0505,-0.0005,0.0505024752,4.67,0.09,4.6708671572,4.6705,0.08950000000000001,4.671357458,0.0505,-0.0005,0.0505024752,4.62,0.09,4.6208765402
2021-03-15 19:30:00,4.5295,0.39,4.5462589291,0.0495,0.0,0.0495,4.48,0.39,4.4969434064,4.5495,0.39,4.5661855251,0.0495,0.0,0.0495,4.5,0.39,4.5168683842
2021-03-15 20:00:00,4.1905,0.7685000000000001,4.2603852525,0.0505,-0.0015,0.050522272300000004,4.14,0.77,4.2109975065,4.3004999999999995,0.7685000000000001,4.3686259281,0.0505,-0.0015,0.050522272300000004,4.25,0.77,4.3191897388000005
2021-03-15 20:30:00,3.9205,0.7285,3.9876098731000003,0.0505,-0.0015,0.050522272300000004,3.87,0.73,3.9382483416,4.0205,0.7285,4.0859677556,0.0505,-0.0015,0.050522272300000004,3.9699999999999998,0.73,4.0365579396
2021-03-15 21:00:00,3.7305,0.729,3.8010618581999998,0.0505,-0.001,0.050509899999999996,3.68,0.73,3.7517062785,3.8205,0.729,3.8894294247000003,0.0505,-0.001,0.050509899999999996,3.77,0.73,3.8400260416
2021-03-15 21:30:00,3.577,0.0675,3.5776368248,0.047,-0.0025,0.0470664424,3.5300000000000002,0.07,3.5306939828,3.557,0.0675,3.5576404048,0.047,-0.0025,0.0470664424,3.51,0.07,3.5106979363
2021-03-15 22:00:00,3.9005,0.0695,3.9011191343,0.0505,-0.0005,0.0505024752,3.85,0.07,3.8506363111,3.8505000000000003,0.0695,3.8511271727,0.0505,-0.0005,0.0505024752,3.8,0.07,3.8006446822
2021-03-15 22:30:00,3.681,0.025,3.6810848944,0.051000000000000004,-0.005,0.051244511900000005,3.63,0.03,3.6301239648,3.641,0.025,3.6410858271,0.051000000000000004,-0.005,0.051244511900000005,3.59,0.03,3.5901253459999998
2021-03-15 23:00:00,3.4005,0.029,3.400623656,0.0505,-0.001,0.050509899999999996,3.35,0.03,3.3501343257,3.3605,0.029,3.3606251279,0.0505,-0.001,0.050509899999999996,3.31,0.03,3.3101359489
2021-03-15 23:30:00,3.1310000000000002,0.007,3.131007825,0.051000000000000004,-0.003,0.0510881591,3.08,0.01,3.0800162337,3.101,0.007,3.1010079007,0.051000000000000004,-0.003,0.0510881591,3.05,0.01,3.0500163934
2021-03-16 00:00:00,3.0105,-0.02,3.0105664334,0.0505,0.0,0.0505,2.96,-0.02,2.9600675668000003,2.9805,-0.02,2.9805671021,0.0505,0.0,0.0505,2.93,-0.02,2.9300682586
2021-03-16 00:30:00,3.1305,-0.02,3.1305638869,0.0505,0.0,0.0505,3.08,-0.02,3.0800649344,3.1005,-0.02,3.1005645051,0.0505,0.0,0.0505,3.05,-0.02,3.0500655731
2021-03-16 01:00:00,3.4205,0.54,3.4628630135,0.0505,0.0,0.0505,3.37,0.54,3.4129898916,3.4705,0.54,3.5122599918,0.0505,0.0,0.0505,3.42,0.54,3.4623691311
2021-03-16 01:30:00,3.4505,0.5700000000000001,3.4972632515,0.0505,0.0,0.0505,3.4,0.5700000000000001,3.4474483317,3.5205,0.5700000000000001,3.5663455035,0.0505,0.0,0.0505,3.47,0.5700000000000001,3.5165039457000002
2021-03-16 02:00:00,3.4105,0.02,3.4105586419,0.0505,0.0,0.0505,3.36,0.02,3.3600595233,3.3705,0.02,3.3705593379,0.0505,0.0,0.0505,3.32,0.02,3.3200602404
2021-03-16 02:30:00,3.3705,0.02,3.3705593379,0.0505,0.0,0.0505,3.32,0.02,3.3200602404,3.3305,0.02,3.3305600505,0.0505,0.0,0.0505,3.2800000000000002,0.02,3.280060975
2021-03-16 03:00:00,3.2605,0.42,3.2874397713,0.0505,0.0,0.0505,3.21,0.42,3.2373600356,3.2805,0.42,3.3072768632000002,0.0505,0.0,0.0505,3.23,0.42,3.2571920422
2021-03-16 03:30:00,3.1505,0.76,3.2408718349,0.0505,0.0,0.0505,3.1,0.76,3.1918019989,3.2405,0.76,3.3284290964,0.0505,0.0,0.0505,3.19,0.76,3.2792834583
2021-03-16 04:00:00,3.0505,0.73,3.1366303974,0.0505,0.0,0.0505,3.0,0.73,3.0875394734,3.1405,0.73,3.2242270779,0.0505,0.0,0.0505,3.09,0.73,3.1750590546
2021-03-16 04:30:00,3.0505,0.73,3.1366303974,0.0505,0.0,0.0505,3.0,0.73,3.0875394734,3.1405,0.73,3.2242270779,0.0505,0.0,0.0505,3.09,0.73,3.1750590546
2021-03-16 05:00:00,3.0505,0.73,3.1366303974,0.0505,0.0,0.0505,3.0,0.73,3.0875394734,3.1205,0.73,3.2047496392,0.0505,0.0,0.0505,3.07,0.73,3.1555982
2021-03-16 05:30:00,3.1405,0.66,3.2091027173,0.0505,0.0,0.0505,3.09,0.66,3.1596993528,3.2105,0.66,3.2776379071,0.0505,0.0,0.0505,3.16,0.66,3.2281883464
2021-03-16 06:00:00,3.36,0.06,3.3605356716,0.05,0.0,0.05,3.31,0.06,3.310543762,3.32,0.06,3.3205421244,0.05,0.0,0.05,3.27,0.06,3.2705504124
2021-03-16 06:30:00,3.7199999999999998,0.13,3.7222708123,0.05,0.0,0.05,3.67,0.13,3.6723017305,3.68,0.13,3.6822954797,0.05,0.0,0.05,3.63,0.13,3.6323270778
2021-03-16 07:00:00,4.02,0.19,4.024487545,0.05,0.0,0.05,3.9699999999999998,0.19,3.974543999,3.98,0.19,3.9845325949,0.05,0.0,0.05,3.93,0.19,3.9345901947
2021-03-16 07:30:00,4.33,0.27,4.3384098469,0.05,0.0,0.05,4.28,0.27,4.288507899,4.28,0.27,4.288507899,0.05,0.0,0.05,4.23,0.27,4.2386082622
2021-03-16 08:00:00,4.48,0.3905,4.4969867967,0.05,0.0005,0.050002499900000004,4.43,0.39,4.4471339085,4.44,0.3905,4.4571392451000005,0.05,0.0005,0.050002499900000004,4.39,0.39,4.4072894164
2021-03-16 08:30:00,4.7405,0.7505000000000001,4.7995406551,0.0505,0.0005,0.0505024752,4.69,0.75,4.7495894559,4.7605,0.7505000000000001,4.8192956436,0.0505,0.0005,0.0505024752,4.71,0.75,4.7693395769
2021-03-16 09:00:00,4.683,0.42,4.7017963588,0.053,0.0,0.053,4.63,0.42,4.6490106474,4.633,0.42,4.6519983878,0.053,0.0,0.053,4.58,0.42,4.5992173247
2021-03-16 09:30:00,4.684,0.4395,4.7045739711,0.054,-0.0005,0.0540023148,4.63,0.44,4.6508601355,4.634,0.4395,4.654794974,0.054,-0.0005,0.0540023148,4.58,0.44,4.6010868281
2021-03-16 10:00:00,4.6295,0.47850000000000004,4.6541629215,0.059500000000000004,-0.0015,0.059518904600000005,4.57,0.48,4.5951387357,4.5795,0.47850000000000004,4.6044307466,0.059500000000000004,-0.0015,0.059518904600000005,4.52,0.48,4.5454152726
2021-03-16 10:30:00,4.516,0.439,4.5372874055,0.076,-0.001,0.07600657870000001,4.44,0.44,4.4617485362,4.466,0.439,4.487524596,0.076,-0.001,0.07600657870000001,4.39,0.44,4.4119950136
2021-03-16 11:00:00,4.4675,0.47950000000000004,4.4931588554,0.08750000000000001,-0.0005,0.0875014286,4.38,0.48,4.4062228723,4.4175,0.47950000000000004,4.4434475917,0.08750000000000001,-0.0005,0.0875014286,4.33,0.48,4.3565238436
2021-03-16 11:30:00,4.245,0.439,4.2676393943,0.075,-0.001,0.0750066664,4.17,0.44,4.1931491745,4.195,0.439,4.2179077752,0.075,-0.001,0.0750066664,4.12,0.44,4.143428532
2021-03-16 12:00:00,4.4145,0.4595,4.4383499749,0.0545,-0.0005,0.0545022935,4.36,0.46,4.3841989006,4.3645,0.4595,4.3886217085,0.0545,-0.0005,0.0545022935,4.31,0.46,4.3344780539
2021-03-16 12:30:00,4.1785,0.459,4.2036345286,0.08850000000000001,-0.001,0.0885056495,4.09,0.46,4.1157866806,4.1385,0.459,4.1638759888,0.08850000000000001,-0.001,0.0885056495,4.05,0.46,4.0760397447
2021-03-16 13:00:00,4.2445,0.5,4.2738484120999995,0.10450000000000001,0.0,0.10450000000000001,4.14,0.5,4.170083932,4.2045,0.5,4.2341256772,0.10450000000000001,0.0,0.10450000000000001,4.1,0.5,4.1303752856
2021-03-16 13:30:00,4.0875,0.4995,4.1179068105,0.1075,-0.0005,0.10750116280000001,3.98,0.5,4.0112840837,4.0375,0.4995,4.0682805336,0.1075,-0.0005,0.10750116280000001,3.93,0.5,3.9616789370000003
2021-03-16 14:00:00,4.165,0.46900000000000003,4.1913227029,0.075,-0.001,0.0750066664,4.09,0.47000000000000003,4.1169163217,4.115,0.46900000000000003,4.1416404962,0.075,-0.001,0.0750066664,4.04,0.47000000000000003,4.0672472263
2021-03-16 14:30:00,4.003,0.48850000000000005,4.0326965234,0.073,-0.0015,0.0730154093,3.93,0.49,3.9604292697,3.9530000000000003,0.48850000000000005,3.9830693253,0.073,-0.0015,0.0730154093,3.88,0.49,3.9108183287
2021-03-16 15:00:00,3.944,0.46950000000000003,3.9718467052,0.084,-0.0005,0.08400148810000001,3.86,0.47000000000000003,3.8885087116,3.904,0.46950000000000003,3.932129989,0.084,-0.0005,0.08400148810000001,3.8200000000000003,0.47000000000000003,3.8488050094
2021-03-16 15:30:00,3.875,0.40950000000000003,3.8965773764,0.085,-0.0005,0.0850014706,3.79,0.41000000000000003,3.8121122754,3.825,0.40950000000000003,3.8468578411000003,0.085,-0.0005,0.0850014706,3.74,0.41000000000000003,3.762406145
2021-03-16 16:00:00,4.083,0.40950000000000003,4.1034837943,0.073,-0.0005,0.07300171230000001,4.01,0.41000000000000003,4.0309056054,4.033,0.40950000000000003,4.0537364554,0.073,-0.0005,0.07300171230000001,3.96,0.41000000000000003,3.9811681703
2021-03-16 16:30:00,4.2545,0.3895,4.2722921834,0.0545,-0.0005,0.0545022935,4.2,0.39,4.2180682783,4.2145,0.3895,4.2324603365,0.0545,-0.0005,0.0545022935,4.16,0.39,4.1782412568
2021-03-16 17:00:00,4.448,0.3405,4.4610138141,0.038,0.0005,0.0380032893,4.41,0.34,4.4230871572,4.398,0.3405,4.4111613267,0.038,0.0005,0.0380032893,4.36,0.34,4.3732367876
2021-03-16 17:30:00,4.02,0.0995,4.0212311858,0.04,-0.0005,0.0400031249,3.98,0.1,3.9812560832,3.9699999999999998,0.0995,3.9712466871,0.04,-0.0005,0.0400031249,3.93,0.1,3.9312720588000003
2021-03-16 18:00:00,4.1005,0.06,4.1009389474,0.0505,0.0,0.0505,4.05,0.06,4.0504444201,4.0505,0.06,4.0509443652,0.0505,0.0,0.0505,4.0,0.06,4.0004499747
2021-03-16 18:30:00,4.358,0.08,4.3587342199,0.048,0.0,0.048,4.31,0.08,4.3107423955,4.318,0.08,4.3187410203,0.048,0.0,0.048,4.27,0.08,4.2707493488
2021-03-16 19:00:00,4.599,0.08,4.5996957508000005,0.049,0.0,0.049,4.55,0.08,4.5507032424,4.549,0.08,4.5497033969,0.049,0.0,0.049,4.5,0.08,4.5007110549
2021-03-16 19:30:00,4.429,0.21,4.4339757555,0.049,0.0,0.049,4.38,0.21,4.3850313568,4.409,0.21,4.4139983009,0.049,0.0,0.049,4.36,0.21,4.3650544097
2021-03-16 20:00:00,4.479,0.46,4.5025593833,0.049,0.0,0.049,4.43,0.46,4.4538185863,4.509,0.46,4.5324034463,0.049,0.0,0.049,4.46,0.46,4.4836592199
2021-03-16 20:30:00,4.5175,0.12,4.5190935208,0.0475,0.0,0.0475,4.47,0.12,4.4716104481,4.4675,0.12,4.469111349,0.0475,0.0,0.0475,4.42,0.12,4.4216286592
2021-03-16 21:00:00,4.249,0.1,4.2501765846,0.049,0.0,0.049,4.2,0.1,4.2011903075,4.209,0.1,4.210187763,0.049,0.0,0.049,4.16,0.1,4.1612017495
2021-03-16 21:30:00,4.0585,0.1,4.0597317953,0.0485,0.0,0.0485,4.01,0.1,4.011246689,4.0185,0.1,4.0197440528,0.0485,0.0,0.0485,3.9699999999999998,0.1,3.9712592461
2021-03-16 22:00:00,3.8885,0.1,3.8897856303,0.0485,0.0,0.0485,3.84,0.1,3.8413018627,3.8485,0.1,3.8497989883,0.0485,0.0,0.0485,3.8,0.1,3.8013155617
2021-03-16 22:30:00,3.6285,0.13,3.6308280392,0.0485,0.0,0.0485,3.58,0.13,3.5823595576000002,3.6085000000000003,0.13,3.6108409339,0.0485,0.0,0.0485,3.56,0.13,3.5623728047
2021-03-16 23:00:00,3.3785,0.02,3.3785591974,0.0485,0.0,0.0485,3.33,0.02,3.3300600595,3.3485,0.02,3.3485597277,0.0485,0.0,0.0485,3.3,0.02,3.3000606055
2021-03-16 23:30:00,3.1675,0.02,3.1675631406,0.0475,0.0,0.0475,3.12,0.02,3.1200641019,3.1375,0.02,3.1375637444,0.0475,0.0,0.0475,3.09,0.02,3.0900647242
2021-03-17 00:00:00,2.9985,0.02,2.9985666993,0.0485,0.0,0.0485,2.95,0.02,2.9500677958,2.9685,0.02,2.9685673733,0.0485,0.0,0.0485,2.92,0.02,2.9200684923
2021-03-17 00:30:00,3.128,0.019,3.1280577041,0.048,-0.001,0.0480104155,3.08,0.02,3.0800649344,3.098,0.019,3.0980582628,0.048,-0.001,0.0480104155,3.05,0.02,3.0500655731
2021-03-17 01:00:00,3.4375,0.019,3.4375525087,0.0475,-0.001,0.0475105251,3.39,0.02,3.3900589965,3.3975,0.019,3.3975531269,0.0475,-0.001,0.0475105251,3.35,0.02,3.350059701
2021-03-17 01:30:00,3.4665,0.02,3.4665576946,0.0465,0.0,0.0465,3.42,0.02,3.420058479,3.4265,0.02,3.4265583681000003,0.0465,0.0,0.0465,3.38,0.02,3.3800591711
2021-03-17 02:00:00,3.364,0.02,3.3640594525,0.034,0.0,0.034,3.33,0.02,3.3300600595,3.324,0.02,3.3240601679,0.034,0.0,0.034,3.29,0.02,3.2900607897
2021-03-17 02:30:00,3.3205,0.02,3.3205602313,0.030500000000000003,0.0,0.030500000000000003,3.29,0.02,3.2900607897,3.2805,0.02,3.2805609657,0.030500000000000003,0.0,0.030500000000000003,3.25,0.02,3.2500615379
2021-03-17 03:00:00,3.2635,0.02,3.2635612833,0.043500000000000004,0.0,0.043500000000000004,3.22,0.02,3.2200621112,3.2335,0.02,3.2335618519000002,0.043500000000000004,0.0,0.043500000000000004,3.19,0.02,3.1900626953
2021-03-17 03:30:00,3.1815,0.02,3.1815628628,0.0415,0.0,0.0415,3.14,0.02,3.1400636936,3.1515,0.02,3.1515634612,0.0415,0.0,0.0415,3.11,0.02,3.110064308
2021-03-17 04:00:00,3.1,0.02,3.1000645155,0.03,0.0,0.03,3.07,0.02,3.0700651459,3.07,0.02,3.0700651459,0.03,0.0,0.03,3.04,0.02,3.0400657888
2021-03-17 04:30:00,3.1065,0.0195,3.1065612017,0.036500000000000005,-0.0005,0.0365034245,3.07,0.02,3.0700651459,3.0765,0.0195,3.0765617985000002,0.036500000000000005,-0.0005,0.0365034245,3.04,0.02,3.0400657888
2021-03-17 05:00:00,3.1515,0.02,3.1515634612,0.0415,0.0,0.0415,3.11,0.02,3.110064308,3.1115,0.02,3.111564277,0.0415,0.0,0.0415,3.07,0.02,3.0700651459
2021-03-17 05:30:00,3.27,0.02,3.2700611615,0.03,0.0,0.03,3.24,0.02,3.2400617278,3.23,0.02,3.2300619189,0.03,0.0,0.03,3.2,0.02,3.2000624994
2021-03-17 06:00:00,3.406,0.08,3.406939389,0.036000000000000004,0.0,0.036000000000000004,3.37,0.08,3.3709494212,3.366,0.08,3.3669505491000002,0.036000000000000004,0.0,0.036000000000000004,3.33,0.08,3.3309608223
2021-03-17 06:30:00,3.7235,0.17,3.7273787371,0.043500000000000004,0.0,0.043500000000000004,3.68,0.17,3.6839245378000003,3.6835,0.17,3.6874208127,0.043500000000000004,0.0,0.043500000000000004,3.64,0.17,3.6439676179
2021-03-17 07:00:00,4.22,0.22,4.225730706,0.03,0.0,0.03,4.19,0.22,4.1957716811,4.18,0.22,4.1857854699,0.03,0.0,0.03,4.15,0.22,4.1558272341
2021-03-17 07:30:00,4.494,0.3205,4.5054141042,0.034,0.0005,0.0340036763,4.46,0.32,4.4714650843,4.454,0.3205,4.4655163475,0.034,0.0005,0.0340036763,4.42,0.32,4.4315685711
2021-03-17 08:00:00,4.6175,0.3925,4.6341517563,0.0475,0.0025,0.047565744,4.57,0.39,4.5866109493,4.5575,0.3925,4.5743701752,0.0475,0.0025,0.047565744,4.51,0.39,4.5268311212
2021-03-17 08:30:00,4.7379999999999995,0.4625,4.7605199557999995,0.038,0.0025,0.038082148,4.7,0.46,4.7224569876,4.698,0.4625,4.7207107781,0.038,0.0025,0.038082148,4.66,0.46,4.682648823
2021-03-17 09:00:00,4.784,0.49150000000000005,4.8091816612,0.044,0.0015,0.0440255608,4.74,0.49,4.7652596991,4.744,0.49150000000000005,4.7693928597,0.044,0.0015,0.0440255608,4.7,0.49,4.7254735212
2021-03-17 09:30:00,4.831,0.49,4.8557863421,0.061,0.0,0.061,4.77,0.49,4.7951016673,4.781,0.49,4.8060442154,0.061,0.0,0.061,4.72,0.49,4.7453661608
2021-03-17 10:00:00,4.602,0.49,4.6280129645,0.062,0.0,0.062,4.54,0.49,4.5663661702,4.552,0.49,4.5782970633,0.062,0.0,0.062,4.49,0.49,4.5166580566
2021-03-17 10:30:00,4.6635,0.52,4.692401544,0.053500000000000006,0.0,0.053500000000000006,4.61,0.52,4.6392348507,4.6235,0.52,4.6526500244,0.053500000000000006,0.0,0.053500000000000006,4.57,0.52,4.5994891021
2021-03-17 11:00:00,4.5955,0.47950000000000004,4.6204480842999995,0.0655,-0.0005,0.0655019084,4.53,0.48,4.5553594809,4.5455,0.47950000000000004,4.5707210044,0.0655,-0.0005,0.0655019084,4.48,0.48,4.5056409089
2021-03-17 11:30:00,4.6175,0.48,4.6423815278,0.0475,0.0,0.0475,4.57,0.48,4.5951387357,4.5675,0.48,4.5926524199,0.0475,0.0,0.0475,4.52,0.48,4.5454152726
2021-03-17 12:00:00,4.647,0.47800000000000004,4.671519346,0.047,-0.002,0.0470425339,4.6,0.48,4.6249756756,4.5969999999999995,0.47800000000000004,4.621784612,0.047,-0.002,0.0470425339,4.55,0.48,4.5752486271
2021-03-17 12:30:00,4.585,0.439,4.6059685192,0.065,-0.001,0.0650076919,4.52,0.44,4.5413654334,4.535,0.439,4.5561986348,0.065,-0.001,0.0650076919,4.47,0.44,4.4916032772
2021-03-17 13:00:00,4.7620000000000005,0.44,4.7822843914,0.042,0.0,0.042,4.72,0.44,4.7404641123,4.712,0.44,4.7324987058,0.042,0.0,0.042,4.67,0.44,4.6906822531
2021-03-17 13:30:00,4.7465,0.4005,4.763366719,0.0465,0.0005,0.0465026881,4.7,0.4,4.716990566,4.6865,0.4005,4.7035818798,0.0465,0.0005,0.0465026881,4.64,0.4,4.6572094649
2021-03-17 14:00:00,4.571,0.3995,4.5884247024,0.051000000000000004,-0.0005,0.0510024509,4.52,0.4,4.5376645976,4.521,0.3995,4.538616667,0.051000000000000004,-0.0005,0.0510024509,4.47,0.4,4.4878614061
2021-03-17 14:30:00,4.3945,0.43,4.4154875439,0.0545,0.0,0.0545,4.34,0.43,4.3612498209,4.3545,0.43,4.3756794044,0.0545,0.0,0.0545,4.3,0.43,4.3214465171
2021-03-17 15:00:00,4.4205,0.3905,4.4377145582,0.060500000000000005,0.0005,0.0605020661,4.36,0.39,4.3774079088,4.3805,0.3905,4.3978711327,0.060500000000000005,0.0005,0.0605020661,4.32,0.39,4.3375684433
2021-03-17 15:30:00,4.3365,0.35950000000000004,4.3513759318,0.0665,-0.0005,0.0665018797,4.27,0.36,4.2851487722,4.2965,0.35950000000000004,4.3115139452,0.0665,-0.0005,0.0665018797,4.23,0.36,4.2452915094
2021-03-17 16:00:00,4.4145,0.36050000000000004,4.4291952429,0.0545,0.0005,0.0545022935,4.36,0.36,4.3748371398,4.3645,0.36050000000000004,4.3793630245,0.0545,0.0005,0.0545022935,4.31,0.36,4.3250086705
2021-03-17 16:30:00,4.4835,0.36050000000000004,4.4979698198,0.053500000000000006,0.0005,0.0535023364,4.43,0.36,4.4446034694,4.4435,0.36050000000000004,4.4580996512,0.053500000000000006,0.0005,0.0535023364,4.39,0.36,4.4047360874
2021-03-17 17:00:00,4.252,0.25,4.2593431418,0.052000000000000005,0.0,0.052000000000000005,4.2,0.25,4.2074338973,4.212,0.25,4.2194127553,0.052000000000000005,0.0,0.052000000000000005,4.16,0.25,4.1675052489
2021-03-17 17:30:00,4.187,0.06,4.18742988,0.047,0.0,0.047,4.14,0.06,4.1404347598,4.1370000000000005,0.06,4.137435075,0.047,0.0,0.047,4.09,0.06,4.0904400741
2021-03-17 18:00:00,4.316,0.03,4.3161042619,0.046,0.0,0.046,4.27,0.03,4.2701053851,4.266,0.03,4.2661054839,0.046,0.0,0.046,4.22,0.03,4.2201066337
2021-03-17 18:30:00,4.4755,0.03,4.4756005463,0.0455,0.0,0.0455,4.43,0.03,4.4301015790000005,4.4255,0.03,4.4256016823,0.0455,0.0,0.0455,4.38,0.03,4.3801027385
2021-03-17 19:00:00,4.6754999999999995,0.03,4.6755962454,0.0455,0.0,0.0455,4.63,0.03,4.6300971912,4.6255,0.03,4.6255972858,0.0455,0.0,0.0455,4.58,0.03,4.5800982522
2021-03-17 19:30:00,4.5955,0.03,4.5955979208,0.0455,0.0,0.0455,4.55,0.03,4.5500989,4.5455,0.03,4.5455989979,0.0455,0.0,0.0455,4.5,0.03,4.5000999989
2021-03-17 20:00:00,4.535,0.03,4.5350992271,0.045,0.0,0.045,4.49,0.03,4.4901002216,4.495,0.03,4.4951001101,0.045,0.0,0.045,4.45,0.03,4.4501011223999996
2021-03-17 20:30:00,4.6355,0.12,4.6370529704,0.0455,0.0,0.0455,4.59,0.12,4.5915683595,4.5955,0.12,4.5970664831,0.0455,0.0,0.0455,4.55,0.12,4.5515821425
2021-03-17 21:00:00,4.4255,0.12,4.4271266359,0.0455,0.0,0.0455,4.38,0.12,4.3816435273,4.3855,0.12,4.3871414668,0.0455,0.0,0.0455,4.34,0.12,4.3416586692
2021-03-17 21:30:00,4.195,0.18,4.1988599643,0.045,0.0,0.045,4.15,0.18,4.1539017803,4.165,0.18,4.1688877414,0.045,0.0,0.045,4.12,0.18,4.1239301643
2021-03-17 22:00:00,3.915,0.8300000000000001,4.0020151174,0.045,0.0,0.045,3.87,0.8300000000000001,3.9580045477,4.015,0.8300000000000001,4.0998932913,0.045,0.0,0.045,3.9699999999999998,0.8300000000000001,4.0558353024
2021-03-17 22:30:00,3.745,0.31,3.7578085369,0.045,0.0,0.045,3.7,0.31,3.7129637757,3.755,0.31,3.7677745421,0.045,0.0,0.045,3.71,0.31,3.7229289545
2021-03-17 23:00:00,3.495,0.02,3.4950572241,0.045,0.0,0.045,3.45,0.02,3.4500579705,3.465,0.02,3.4650577196,0.045,0.0,0.045,3.42,0.02,3.420058479
2021-03-17 23:30:00,3.255,0.02,3.2550614434,0.045,0.0,0.045,3.21,0.02,3.2100623047,3.215,0.02,3.2150622078,0.045,0.0,0.045,3.17,0.02,3.1700630909
2021-03-18 00:00:00,3.125,0.02,3.1250639993,0.045,0.0,0.045,3.08,0.02,3.0800649344,3.085,0.02,3.0850648291,0.045,0.0,0.045,3.04,0.02,3.0400657888
2021-03-18 00:30:00,3.2445,0.02,3.2445616422,0.044500000000000005,0.0,0.044500000000000005,3.2,0.02,3.2000624994,3.2045,0.02,3.2045624116,0.044500000000000005,0.0,0.044500000000000005,3.16,0.02,3.1600632905
2021-03-18 01:00:00,3.5345,0.02,3.5345565845999998,0.044500000000000005,0.0,0.044500000000000005,3.49,0.02,3.4900573061,3.5045,0.02,3.504557069,0.044500000000000005,0.0,0.044500000000000005,3.46,0.02,3.460057803
2021-03-18 01:30:00,3.5345,0.02,3.5345565845999998,0.044500000000000005,0.0,0.044500000000000005,3.49,0.02,3.4900573061,3.5045,0.02,3.504557069,0.044500000000000005,0.0,0.044500000000000005,3.46,0.02,3.460057803
2021-03-18 02:00:00,3.4945,0.02,3.4945572323,0.044500000000000005,0.0,0.044500000000000005,3.45,0.02,3.4500579705,3.4645,0.02,3.4645577279,0.044500000000000005,0.0,0.044500000000000005,3.42,0.02,3.420058479
2021-03-18 02:30:00,3.4245,0.02,3.4245584022,0.044500000000000005,0.0,0.044500000000000005,3.38,0.02,3.3800591711,3.3945,0.02,3.3945589183,0.044500000000000005,0.0,0.044500000000000005,3.35,0.02,3.350059701
2021-03-18 03:00:00,3.384,0.02,3.3840591011,0.044,0.0,0.044,3.34,0.02,3.3400598797,3.344,0.02,3.3440598081,0.044,0.0,0.044,3.3,0.02,3.3000606055
2021-03-18 03:30:00,3.293,0.02,3.2930607343,0.043000000000000003,0.0,0.043000000000000003,3.25,0.02,3.2500615379,3.253,0.02,3.2530614811,0.043000000000000003,0.0,0.043000000000000003,3.21,0.02,3.2100623047
2021-03-18 04:00:00,3.195,0.02,3.1950625972,0.045,0.0,0.045,3.15,0.02,3.1500634914,3.165,0.02,3.1650631905,0.045,0.0,0.045,3.12,0.02,3.1200641019
2021-03-18 04:30:00,3.1745,0.02,3.1745630014,0.044500000000000005,0.0,0.044500000000000005,3.13,0.02,3.1300638971,3.1445,0.02,3.1445636025,0.044500000000000005,0.0,0.044500000000000005,3.1,0.02,3.1000645155
2021-03-18 05:00:00,3.214,0.02,3.2140622272,0.044,0.0,0.044,3.17,0.02,3.1700630909,3.174,0.02,3.1740630113,0.044,0.0,0.044,3.13,0.02,3.1300638971
2021-03-18 05:30:00,3.344,0.02,3.3440598081,0.044,0.0,0.044,3.3,0.02,3.3000606055,3.304,0.02,3.3040605321,0.044,0.0,0.044,3.26,0.02,3.2600613491
2021-03-18 06:00:00,3.4945,0.07,3.4952010314,0.044500000000000005,0.0,0.044500000000000005,3.45,0.07,3.4507100719,3.4645,0.07,3.4652071006,0.044500000000000005,0.0,0.044500000000000005,3.42,0.07,3.4207162993
2021-03-18 06:30:00,3.924,0.21,3.9296152483,0.044,0.0,0.044,3.88,0.21,3.8856788339,3.884,0.21,3.889672994,0.044,0.0,0.044,3.84,0.21,3.8457379006
2021-03-18 07:00:00,4.194,0.21,4.1992542195,0.044,0.0,0.044,4.15,0.21,4.1553098561,4.154,0.21,4.1593047496,0.044,0.0,0.044,4.11,0.21,4.1153614665
2021-03-18 07:30:00,4.504,0.30000000000000004,4.513980062,0.044,0.0,0.044,4.46,0.30000000000000004,4.4700782991,4.454,0.30000000000000004,4.4640918449,0.044,0.0,0.044,4.41,0.30000000000000004,4.4201923035
2021-03-18 08:00:00,4.696,0.401,4.7130899631,0.046,0.001,0.0460108683,4.65,0.4,4.6671725916,4.646,0.401,4.6632732067,0.046,0.001,0.0460108683,4.6,0.4,4.6173585522
2021-03-18 08:30:00,4.816,0.48050000000000004,4.8399107688,0.046,0.0005,0.0460027173,4.77,0.48,4.7940901118,4.766,0.48050000000000004,4.7901603574,0.046,0.0005,0.0460027173,4.72,0.48,4.744344001
2021-03-18 09:00:00,4.859,0.482,4.8828480419,0.049,0.002,0.0490407993,4.8100000000000005,0.48,4.8338907725,4.809,0.482,4.8330947642,0.049,0.002,0.0490407993,4.76,0.48,4.7841404662
2021-03-18 09:30:00,4.8805,0.4515,4.9013398678,0.0505,0.0015,0.050522272300000004,4.83,0.45,4.850917439,4.8305,0.4515,4.8515546477000004,0.0505,0.0015,0.050522272300000004,4.78,0.45,4.8011352824
2021-03-18 10:00:00,4.917,0.5105000000000001,4.9434299075,0.047,0.0005,0.0470026595,4.87,0.51,4.8966314952,4.877,0.5105000000000001,4.9036455062,0.047,0.0005,0.0470026595,4.83,0.51,4.8568508316
2021-03-18 10:30:00,4.859,0.481,4.8827494304,0.049,0.001,0.049010203,4.8100000000000005,0.48,4.8338907725,4.809,0.481,4.8329951376,0.049,0.001,0.049010203,4.76,0.48,4.7841404662
2021-03-18 11:00:00,4.6685,0.5395,4.6995693952,0.0685,-0.0005,0.0685018248,4.6,0.54,4.6315872009,4.6185,0.5395,4.6499034936,0.0685,-0.0005,0.0685018248,4.55,0.54,4.581931907
2021-03-18 11:30:00,4.3715,0.5395,4.4046648567,0.0915,-0.0005,0.09150136610000001,4.28,0.54,4.313930922,4.3215,0.5395,4.355045637,0.0915,-0.0005,0.09150136610000001,4.23,0.54,4.2643287866
2021-03-18 12:00:00,4.4685,0.448,4.4909014964,0.08850000000000001,-0.002,0.08852259600000001,4.38,0.45,4.4030557571,4.4185,0.448,4.4411537071,0.08850000000000001,-0.002,0.08852259600000001,4.33,0.45,4.3533205717
2021-03-18 12:30:00,4.5795,0.42850000000000005,4.5995035058,0.0795,-0.0015,0.07951414970000001,4.5,0.43,4.5204977602,4.5295,0.42850000000000005,4.5497233432,0.0795,-0.0015,0.07951414970000001,4.45,0.43,4.4707270102
2021-03-18 13:00:00,4.471,0.448,4.4933890328,0.081,-0.002,0.0810246876,4.39,0.45,4.4130035123,4.421,0.448,4.4436409621,0.081,-0.002,0.0810246876,4.34,0.45,4.3632671245
2021-03-18 13:30:00,4.409,0.4485,4.4317528417,0.089,-0.0015,0.0890126396,4.32,0.45,4.3433742643,4.359,0.4485,4.3820124658,0.089,-0.0015,0.0890126396,4.27,0.45,4.2936464689000005
2021-03-18 14:00:00,4.4335,0.4495,4.4562285063000004,0.07350000000000001,-0.0005,0.0735017007,4.36,0.45,4.3831609599,4.3935,0.4495,4.416434365,0.07350000000000001,-0.0005,0.0735017007,4.32,0.45,4.3433742643
2021-03-18 14:30:00,4.1415,0.449,4.1657680264,0.0815,-0.001,0.0815061347,4.06,0.45,4.0848622988,4.1015,0.449,4.1260033022,0.0815,-0.001,0.0815061347,4.02,0.45,4.0451081568
2021-03-18 15:00:00,4.3265,0.449,4.3497359977,0.0665,-0.001,0.0665075184,4.26,0.45,4.2837016703,4.2765,0.449,4.3000061919,0.0665,-0.001,0.0665075184,4.21,0.45,4.2339815777
2021-03-18 15:30:00,4.104,0.399,4.1233502155,0.074,-0.001,0.0740067564,4.03,0.4,4.0498024643,4.064,0.399,4.0835397635,0.074,-0.001,0.0740067564,3.99,0.4,4.01
2021-03-18 16:00:00,4.3025,0.3995,4.3210075793,0.0625,-0.0005,0.062502,4.24,0.4,4.2588261293,4.2525,0.3995,4.271224239,0.0625,-0.0005,0.062502,4.19,0.4,4.209049774
2021-03-18 16:30:00,4.474,0.331,4.4862274797,0.054,0.001,0.054009258500000004,4.42,0.33,4.432301885,4.424,0.331,4.4363652915,0.054,0.001,0.054009258500000004,4.37,0.33,4.3824422415
2021-03-18 17:00:00,4.1805,0.21050000000000002,4.1857962803,0.0505,0.0005,0.0505024752,4.13,0.21,4.1353355366,4.1405,0.21050000000000002,4.1458473802,0.0505,0.0005,0.0505024752,4.09,0.21,4.0953876495
2021-03-18 17:30:00,4.265,0.07050000000000001,4.265582639,0.045,0.0005,0.0450027777,4.22,0.07,4.2205805288,4.225,0.07050000000000001,4.2255881543000005,0.045,0.0005,0.0450027777,4.18,0.07,4.1805860833
2021-03-18 18:00:00,4.5035,0.07,4.5040439885,0.043500000000000004,0.0,0.043500000000000004,4.46,0.07,4.4605492935,4.4535,0.07,4.4540500951,0.043500000000000004,0.0,0.043500000000000004,4.41,0.07,4.4105555206
2021-03-18 18:30:00,4.5235,0.03,4.5235994794,0.043500000000000004,0.0,0.043500000000000004,4.48,0.03,4.4801004453,4.4735,0.03,4.4736005912,0.043500000000000004,0.0,0.043500000000000004,4.43,0.03,4.4301015790000005
2021-03-18 19:00:00,4.5935,0.03,4.5935979635,0.043500000000000004,0.0,0.043500000000000004,4.55,0.03,4.5500989,4.5435,0.03,4.5435990415,0.043500000000000004,0.0,0.043500000000000004,4.5,0.03,4.5000999989
2021-03-18 19:30:00,4.554,0.03,4.5540988131999995,0.044,0.0,0.044,4.51,0.03,4.5100997772,4.494,0.03,4.4941001324,0.044,0.0,0.044,4.45,0.03,4.4501011223999996
2021-03-18 20:00:00,4.2335,0.03,4.2336062937,0.043500000000000004,0.0,0.043500000000000004,4.19,0.03,4.1901073972,4.1935,0.03,4.1936073076,0.043500000000000004,0.0,0.043500000000000004,4.15,0.03,4.1501084323
2021-03-18 20:30:00,4.2835,0.06,4.2839201965,0.043500000000000004,0.0,0.043500000000000004,4.24,0.06,4.2404245071,4.2335,0.06,4.2339251588,0.043500000000000004,0.0,0.043500000000000004,4.19,0.06,4.1904295723
2021-03-18 21:00:00,4.3335,0.12,4.3351611562,0.043500000000000004,0.0,0.043500000000000004,4.29,0.12,4.2916779935000005,4.2835,0.12,4.2851805388,0.043500000000000004,0.0,0.043500000000000004,4.24,0.12,4.2416977733
2021-03-18 21:30:00,4.0835,0.09,4.0844916758,0.043500000000000004,0.0,0.043500000000000004,4.04,0.09,4.0410023509,4.0435,0.09,4.0445014835,0.043500000000000004,0.0,0.043500000000000004,4.0,0.09,4.0010123719
2021-03-18 22:00:00,3.823,0.76,3.8978107958,0.043000000000000003,0.0,0.043000000000000003,3.7800000000000002,0.76,3.8556452118999998,3.9130000000000003,0.76,3.9861220503,0.043000000000000003,0.0,0.043000000000000003,3.87,0.76,3.9439193704
2021-03-18 22:30:00,3.6135,0.81,3.7031719174,0.043500000000000004,0.0,0.043500000000000004,3.5700000000000003,0.81,3.6607376306,3.7135,0.81,3.8008133669,0.043500000000000004,0.0,0.043500000000000004,3.67,0.81,3.7583240946
2021-03-18 23:00:00,3.3835,0.2,3.3894058845,0.043500000000000004,0.0,0.043500000000000004,3.34,0.2,3.3459826658000003,3.3735,0.2,3.3794233606,0.043500000000000004,0.0,0.043500000000000004,3.33,0.2,3.3360005995
2021-03-18 23:30:00,3.1335,0.02,3.1335638257,0.043500000000000004,0.0,0.043500000000000004,3.09,0.02,3.0900647242,3.0935,0.02,3.093564651,0.043500000000000004,0.0,0.043500000000000004,3.05,0.02,3.0500655731
2021-03-19 00:00:00,2.9835000000000003,0.02,2.9835670346,0.043500000000000004,0.0,0.043500000000000004,2.94,0.02,2.9400680264,2.9435000000000002,0.02,2.9435679455,0.043500000000000004,0.0,0.043500000000000004,2.9,0.02,2.9000689647
2021-03-19 00:30:00,3.123,0.02,3.1230640403,0.043000000000000003,0.0,0.043000000000000003,3.08,0.02,3.0800649344,3.103,0.02,3.1030644531,0.043000000000000003,0.0,0.043000000000000003,3.06,0.02,3.0600653588
2021-03-19 01:00:00,3.3835,0.7000000000000001,3.4551515524,0.043500000000000004,0.0,0.043500000000000004,3.34,0.7000000000000001,3.4125650177,3.4635,0.7000000000000001,3.5335297155000003,0.043500000000000004,0.0,0.043500000000000004,3.42,0.7000000000000001,3.4909024621
