Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-19 01:30:00,3.383,0.79,3.4740162636000003,0.043000000000000003,0.0,0.043000000000000003,3.34,0.79,3.4321567563,3.463,0.79,3.5519669199,0.043000000000000003,0.0,0.043000000000000003,3.42,0.79,3.5100569796
2021-03-19 02:00:00,3.313,0.79,3.4058874027,0.043000000000000003,0.0,0.043000000000000003,3.27,0.79,3.3640749100000003,3.403,0.79,3.4934952412,0.043000000000000003,0.0,0.043000000000000003,3.36,0.79,3.4516228067
2021-03-19 02:30:00,3.2435,0.79,3.3383217715,0.043500000000000004,0.0,0.043500000000000004,3.2,0.79,3.2960734215,3.3335,0.79,3.4258316144,0.043500000000000004,0.0,0.043500000000000004,3.29,0.79,3.3835188783
2021-03-19 03:00:00,3.243,0.47000000000000003,3.2768809865,0.043000000000000003,0.0,0.043000000000000003,3.2,0.47000000000000003,3.2343314611,3.253,0.47000000000000003,3.2867779055,0.043000000000000003,0.0,0.043000000000000003,3.21,0.47000000000000003,3.2442256395
2021-03-19 03:30:00,3.163,0.02,3.1630632305,0.043000000000000003,0.0,0.043000000000000003,3.12,0.02,3.1200641019,3.123,0.02,3.1230640403,0.043000000000000003,0.0,0.043000000000000003,3.08,0.02,3.0800649344
2021-03-19 04:00:00,3.073,0.02,3.0730650823,0.043000000000000003,0.0,0.043000000000000003,3.03,0.02,3.0300660059,3.033,0.02,3.0330659406,0.043000000000000003,0.0,0.043000000000000003,2.99,0.02,2.9900668889
2021-03-19 04:30:00,3.0725,0.02,3.0725650929,0.0425,0.0,0.0425,3.03,0.02,3.0300660059,3.0325,0.02,3.0325659515,0.0425,0.0,0.0425,2.99,0.02,2.9900668889
2021-03-19 05:00:00,3.073,0.02,3.0730650823,0.043000000000000003,0.0,0.043000000000000003,3.03,0.02,3.0300660059,3.053,0.02,3.0530655086,0.043000000000000003,0.0,0.043000000000000003,3.01,0.02,3.0100664444
2021-03-19 05:30:00,3.2125,0.02,3.2125622562,0.0425,0.0,0.0425,3.17,0.02,3.1700630909,3.1825,0.02,3.1825628431,0.0425,0.0,0.0425,3.14,0.02,3.1400636936
2021-03-19 06:00:00,3.343,0.05,3.3433738947,0.043000000000000003,0.0,0.043000000000000003,3.3,0.05,3.3003787661,3.313,0.05,3.3133772801,0.043000000000000003,0.0,0.043000000000000003,3.27,0.05,3.2703822407
2021-03-19 06:30:00,3.653,0.17,3.6569535135,0.043000000000000003,0.0,0.043000000000000003,3.61,0.17,3.6140005534,3.623,0.17,3.6269862145,0.043000000000000003,0.0,0.043000000000000003,3.58,0.17,3.58403404
2021-03-19 07:00:00,3.9725,0.22,3.9785872178,0.0425,0.0,0.0425,3.93,0.22,3.9361529442,3.9325,0.22,3.9386490387,0.0425,0.0,0.0425,3.89,0.22,3.8962161131
2021-03-19 07:30:00,4.4030000000000005,0.36,4.4176927236,0.043000000000000003,0.0,0.043000000000000003,4.36,0.36,4.3748371398,4.353,0.36,4.3678609181,0.043000000000000003,0.0,0.043000000000000003,4.31,0.36,4.3250086705
2021-03-19 08:00:00,4.5075,0.41100000000000003,4.5261989848,0.0475,0.001,0.0475105251,4.46,0.41000000000000003,4.4788056444,4.4575,0.41100000000000003,4.4764078512,0.0475,0.001,0.0475105251,4.41,0.41000000000000003,4.4290179498
2021-03-19 08:30:00,4.5344999999999995,0.3705,4.5496110273,0.044500000000000005,0.0005,0.0445028089,4.49,0.37,4.5052191956000005,4.4945,0.3705,4.5097450593,0.044500000000000005,0.0005,0.0445028089,4.45,0.37,4.465355529
2021-03-19 09:00:00,4.541,0.4015,4.5587150875999995,0.051000000000000004,0.0015,0.0510220541,4.49,0.4,4.5077821598,4.501,0.4015,4.5188719002,0.051000000000000004,0.0015,0.0510220541,4.45,0.4,4.4679413604
2021-03-19 09:30:00,4.621,0.401,4.6383663072,0.011,0.001,0.011045361,4.61,0.4,4.6273210392,4.571,0.401,4.5885555461,0.011,0.001,0.011045361,4.5600000000000005,0.4,4.5775102403
2021-03-19 10:00:00,4.695,0.49050000000000005,4.7205524306,0.055,0.0005,0.0550022727,4.64,0.49,4.6658011102,4.655,0.49050000000000005,4.6807707966,0.055,0.0005,0.0550022727,4.6,0.49,4.6260242109
2021-03-19 10:30:00,4.7195,0.49,4.7448688338,0.0395,0.0,0.0395,4.68,0.49,4.7055817919,4.6695,0.49,4.6951390022,0.0395,0.0,0.0395,4.63,0.49,4.655856527
2021-03-19 11:00:00,4.69,0.4605,4.7125534745,0.04,0.0005,0.0400031249,4.65,0.46,4.6726972939,4.64,0.4605,4.6627953258,0.04,0.0005,0.0400031249,4.6,0.46,4.6229427857
2021-03-19 11:30:00,4.6995000000000005,0.3915,4.7157790979000005,0.0495,0.0015,0.0495227221,4.65,0.39,4.6663261781,4.6495,0.3915,4.6659535467,0.0495,0.0015,0.0495227221,4.6,0.39,4.6165030055
2021-03-19 12:00:00,4.571,0.36050000000000004,4.5851936982,0.051000000000000004,0.0005,0.0510024509,4.52,0.36,4.5343136195,4.531,0.36050000000000004,4.5453186082,0.051000000000000004,0.0005,0.0510024509,4.48,0.36,4.4944410108
2021-03-19 12:30:00,4.5745000000000005,0.361,4.5887221805,0.0545,0.001,0.0545091735,4.52,0.36,4.5343136195,4.5344999999999995,0.361,4.5488472441,0.0545,0.001,0.0545091735,4.48,0.36,4.4944410108
2021-03-19 13:00:00,4.7455,0.361,4.7592112004,0.0555,0.001,0.0555090083,4.69,0.36,4.7037963391,4.6955,0.361,4.7093567767,0.0555,0.001,0.0555090083,4.64,0.36,4.6539445635
2021-03-19 13:30:00,4.5965,0.36050000000000004,4.6106151976,0.0565,0.0005,0.0565022123,4.54,0.36,4.5542507617,4.5465,0.36050000000000004,4.560769946,0.0565,0.0005,0.0565022123,4.49,0.36,4.5044089512
2021-03-19 14:00:00,4.6105,0.361,4.6246114702,0.0505,0.001,0.050509899999999996,4.5600000000000005,0.36,4.5741884526,4.5705,0.361,4.5847345888,0.0505,0.001,0.050509899999999996,4.52,0.36,4.5343136195
2021-03-19 14:30:00,4.608,0.36,4.6220411076,0.048,0.0,0.048,4.5600000000000005,0.36,4.5741884526,4.568,0.36,4.5821636811,0.048,0.0,0.048,4.52,0.36,4.5343136195
2021-03-19 15:00:00,4.4375,0.261,4.4451689788,0.0475,0.001,0.0475105251,4.39,0.26,4.3976925768,4.3875,0.261,4.3952562212,0.0475,0.001,0.0475105251,4.34,0.26,4.3477810432
2021-03-19 15:30:00,4.3435,0.151,4.346123934,0.043500000000000004,0.001,0.0435114927,4.3,0.15,4.3026154836,4.2935,0.151,4.2961544723,0.043500000000000004,0.001,0.0435114927,4.25,0.15,4.252646235
2021-03-19 16:00:00,4.452,0.15,4.4545262374,0.042,0.0,0.042,4.41,0.15,4.412550283,4.412,0.15,4.4145491276,0.042,0.0,0.042,4.37,0.15,4.3725736129
2021-03-19 16:30:00,4.5120000000000005,0.1695,4.5151826375,0.042,-0.0005,0.0420029761,4.47,0.17,4.4732314941,4.472,0.1695,4.4752110844,0.042,-0.0005,0.0420029761,4.43,0.17,4.433260651
2021-03-19 17:00:00,4.5115,0.15,4.5139929386,0.0415,0.0,0.0415,4.47,0.15,4.4725160704,4.4715,0.15,4.4740152268,0.0415,0.0,0.0415,4.43,0.15,4.4325387759
2021-03-19 17:30:00,4.3415,0.08,4.3422370099,0.0415,0.0,0.0415,4.3,0.08,4.3007441217,4.3015,0.08,4.3022438622,0.0415,0.0,0.0415,4.26,0.08,4.2607511075
2021-03-19 18:00:00,4.442,0.08,4.4427203378,0.042,0.0,0.042,4.4,0.08,4.4007272126,4.402,0.08,4.4027268823,0.042,0.0,0.042,4.36,0.08,4.3607338832
2021-03-19 18:30:00,4.6015,0.08,4.6021953729,0.0415,0.0,0.0415,4.5600000000000005,0.08,4.5607017004,4.5515,0.08,4.5522030105999995,0.0415,0.0,0.0415,4.51,0.08,4.5107094786
2021-03-19 19:00:00,4.7015,0.08,4.7021805846,0.0415,0.0,0.0415,4.66,0.08,4.6606866447,4.6515,0.08,4.6521878993,0.0415,0.0,0.0415,4.61,0.08,4.6106940909
2021-03-19 19:30:00,4.591,0.2,4.5953542845,0.041,0.0,0.041,4.55,0.2,4.5543934832,4.571,0.2,4.5753733181000005,0.041,0.0,0.041,4.53,0.2,4.5344128617
2021-03-19 20:00:00,4.4815000000000005,0.48,4.5071323755,0.0415,0.0,0.0415,4.44,0.48,4.4658705758,4.5115,0.48,4.5369628883,0.0415,0.0,0.0415,4.47,0.48,4.4956979436
2021-03-19 20:30:00,4.5305,0.15,4.5329824895,0.0405,0.0,0.0405,4.49,0.15,4.4925048692,4.4805,0.15,4.4830101773,0.0405,0.0,0.0405,4.44,0.15,4.4425330612
2021-03-19 21:00:00,4.2620000000000005,0.11,4.263419285,0.042,0.0,0.042,4.22,0.11,4.2214334058,4.222,0.11,4.2234327271,0.042,0.0,0.042,4.18,0.11,4.1814471179
2021-03-19 21:30:00,4.041,0.32,4.0536503303,0.041,0.0,0.041,4.0,0.32,4.0127795853,4.041,0.32,4.0536503303,0.041,0.0,0.041,4.0,0.32,4.0127795853
2021-03-19 22:00:00,3.7615,0.81,3.847724295,0.0415,0.0,0.0415,3.7199999999999998,0.81,3.8071642991,3.8615,0.81,3.9455395385000003,0.0415,0.0,0.0415,3.8200000000000003,0.81,3.9049327779
2021-03-19 22:30:00,3.651,0.78,3.7333900145000003,0.041,0.0,0.041,3.61,0.78,3.6933047532,3.751,0.78,3.8312401386,0.041,0.0,0.041,3.71,0.78,3.7911080175
2021-03-19 23:00:00,3.651,0.78,3.7333900145000003,0.041,0.0,0.041,3.61,0.78,3.6933047532,3.751,0.78,3.8312401386,0.041,0.0,0.041,3.71,0.78,3.7911080175
2021-03-19 23:30:00,3.4415,0.8,3.5332594371,0.0415,0.0,0.0415,3.4,0.8,3.4928498393,3.5415,0.8,3.6307330183,0.0415,0.0,0.0415,3.5,0.8,3.5902646142
2021-03-20 00:00:00,3.2705,0.27,3.2816261594,0.0405,0.0,0.0405,3.23,0.27,3.2412651851,3.2805,0.27,3.2915923578,0.0405,0.0,0.0405,3.24,0.27,3.2512305363
2021-03-20 00:30:00,3.111,0.02,3.1110642873,0.041,0.0,0.041,3.07,0.02,3.0700651459,3.071,0.02,3.0710651247,0.041,0.0,0.041,3.03,0.02,3.0300660059
2021-03-20 01:00:00,3.201,0.02,3.2010624799,0.041,0.0,0.041,3.16,0.02,3.1600632905,3.161,0.02,3.1610632705,0.041,0.0,0.041,3.12,0.02,3.1200641019
2021-03-20 01:30:00,3.4805,0.02,3.4805574625,0.0405,0.0,0.0405,3.44,0.02,3.440058139,3.4405,0.02,3.4405581306,0.0405,0.0,0.0405,3.4,0.02,3.400058823
2021-03-20 02:00:00,3.481,0.02,3.4810574543,0.041,0.0,0.041,3.44,0.02,3.440058139,3.441,0.02,3.4410581221,0.041,0.0,0.041,3.4,0.02,3.400058823
2021-03-20 02:30:00,3.4205,0.02,3.4205584705,0.0405,0.0,0.0405,3.38,0.02,3.3800591711,3.3905,0.02,3.3905589878,0.0405,0.0,0.0405,3.35,0.02,3.350059701
2021-03-20 03:00:00,3.3405,0.02,3.3405598707,0.0405,0.0,0.0405,3.3,0.02,3.3000606055,3.3005,0.02,3.3005605963,0.0405,0.0,0.0405,3.26,0.02,3.2600613491
2021-03-20 03:30:00,3.2605,0.02,3.2605613397,0.0405,0.0,0.0405,3.22,0.02,3.2200621112,3.2205,0.02,3.2205621016,0.0405,0.0,0.0405,3.18,0.02,3.1800628925
2021-03-20 04:00:00,3.16,0.02,3.1600632905,0.04,0.0,0.04,3.12,0.02,3.1200641019,3.11,0.02,3.110064308,0.04,0.0,0.04,3.07,0.02,3.0700651459
2021-03-20 04:30:00,3.0505,0.02,3.0505655623,0.0405,0.0,0.0405,3.01,0.02,3.0100664444,3.0105,0.02,3.0105664334,0.0405,0.0,0.0405,2.9699999999999998,0.02,2.9700673393
2021-03-20 05:00:00,3.05,0.02,3.0500655731,0.04,0.0,0.04,3.01,0.02,3.0100664444,3.01,0.02,3.0100664444,0.04,0.0,0.04,2.9699999999999998,0.02,2.9700673393
2021-03-20 05:30:00,3.05,0.02,3.0500655731,0.04,0.0,0.04,3.01,0.02,3.0100664444,3.01,0.02,3.0100664444,0.04,0.0,0.04,2.9699999999999998,0.02,2.9700673393
2021-03-20 06:00:00,3.05,0.02,3.0500655731,0.04,0.0,0.04,3.01,0.02,3.0100664444,3.01,0.02,3.0100664444,0.04,0.0,0.04,2.9699999999999998,0.02,2.9700673393
2021-03-20 06:30:00,3.34,0.18,3.3448467827,0.04,0.0,0.04,3.3,0.18,3.3049054449,3.33,0.18,3.3348613165,0.04,0.0,0.04,3.29,0.18,3.2949203329
2021-03-20 07:00:00,3.34,0.18,3.3448467827,0.04,0.0,0.04,3.3,0.18,3.3049054449,3.33,0.18,3.3348613165,0.04,0.0,0.04,3.29,0.18,3.2949203329
2021-03-20 07:30:00,3.4895,0.87,3.5963189861,0.0395,0.0,0.0395,3.45,0.87,3.558005059,3.5895,0.87,3.6934279809,0.0395,0.0,0.0395,3.55,0.87,3.6550512992
2021-03-20 08:00:00,3.75,0.25,3.7583240946,0.04,0.0,0.04,3.71,0.25,3.7184136403,3.7199999999999998,0.25,3.7283910739,0.04,0.0,0.04,3.68,0.25,3.6884820726000003
2021-03-20 08:30:00,3.8595,0.16,3.8628150681,0.0395,0.0,0.0395,3.8200000000000003,0.16,3.823349317,3.8295,0.16,3.8328410155,0.0395,0.0,0.0395,3.79,0.16,3.7933758053
2021-03-20 09:00:00,3.992,0.1615,3.9952654793,0.042,0.0015,0.042026777200000004,3.95,0.16,3.9532391782,3.952,0.1615,3.9552985033,0.042,0.0015,0.042026777200000004,3.91,0.16,3.913272288
2021-03-20 09:30:00,4.101,0.1605,4.1041395261,0.041,0.0005,0.0410030487,4.06,0.16,4.0631514862,4.061,0.1605,4.0641704258,0.041,0.0005,0.0410030487,4.02,0.16,4.0231828196
2021-03-20 10:00:00,4.2005,0.221,4.206309695,0.0405,0.001,0.0405123438,4.16,0.22,4.1658132459,4.1505,0.221,4.1563795844,0.0405,0.001,0.0405123438,4.11,0.22,4.1158838662
2021-03-20 10:30:00,4.223,0.2215,4.2288049435,0.043000000000000003,0.0015,0.0430261548,4.18,0.22,4.1857854699,4.183,0.2215,4.188860376,0.043000000000000003,0.0015,0.0430261548,4.14,0.22,4.1458412898
2021-03-20 11:00:00,4.2255,0.221,4.2312753692,0.0455,0.001,0.0455109877,4.18,0.22,4.1857854699,4.1855,0.221,4.1913304869,0.0455,0.001,0.0455109877,4.14,0.22,4.1458412898
2021-03-20 11:30:00,4.1545,0.24150000000000002,4.1615132464,0.044500000000000005,0.0015,0.0445252737,4.11,0.24,4.1170013359,4.1045,0.24150000000000002,4.1115985334,0.044500000000000005,0.0015,0.0445252737,4.06,0.24,4.0670874099
2021-03-20 12:00:00,4.1555,0.24150000000000002,4.1625115615,0.0455,0.0015,0.0455247186,4.11,0.24,4.1170013359,4.1055,0.24150000000000002,4.1125968074,0.0455,0.0015,0.0455247186,4.06,0.24,4.0670874099
2021-03-20 12:30:00,4.2065,0.2205,4.2122752166,0.0465,0.0005,0.0465026881,4.16,0.22,4.1658132459,4.1565,0.2205,4.1623445917,0.0465,0.0005,0.0465026881,4.11,0.22,4.1158838662
2021-03-20 13:00:00,4.2045,0.221,4.2103041755,0.044500000000000005,0.001,0.0445112345,4.16,0.22,4.1658132459,4.1545,0.221,4.1603739315,0.044500000000000005,0.001,0.0445112345,4.11,0.22,4.1158838662
2021-03-20 13:30:00,4.254,0.161,4.2570455718,0.044,0.001,0.0440113622,4.21,0.16,4.213039283,4.214,0.161,4.2170744599,0.044,0.001,0.0440113622,4.17,0.16,4.1730684154
2021-03-20 14:00:00,4.256,0.161,4.2590441416,0.046,0.001,0.0460108683,4.21,0.16,4.213039283,4.216,0.161,4.2190730024,0.046,0.001,0.0460108683,4.17,0.16,4.1730684154
2021-03-20 14:30:00,4.141,0.159,4.1440513993,0.051000000000000004,-0.001,0.051009803000000006,4.09,0.16,4.0931283879,4.091,0.159,4.0940886654,0.051000000000000004,-0.001,0.051009803000000006,4.04,0.16,4.0431670754
2021-03-20 15:00:00,3.932,0.20950000000000002,3.9375772056000002,0.052000000000000005,-0.0005,0.0520024038,3.88,0.21,3.8856788339,3.882,0.20950000000000002,3.8876489361,0.052000000000000005,-0.0005,0.0520024038,3.83,0.21,3.8357528596
2021-03-20 15:30:00,3.93,0.16,3.933255649,0.05,0.0,0.05,3.88,0.16,3.8832975678,3.88,0.16,3.8832975678,0.05,0.0,0.05,3.83,0.16,3.8333405797
2021-03-20 16:00:00,3.8935,0.161,3.8968273313,0.043500000000000004,0.001,0.0435114927,3.85,0.16,3.853323241,3.8535,0.161,3.8568618396,0.043500000000000004,0.001,0.0435114927,3.81,0.16,3.8133581002
2021-03-20 16:30:00,3.8935,0.14100000000000001,3.8960522647999998,0.043500000000000004,0.001,0.0435114927,3.85,0.14,3.8525446136,3.8535,0.14100000000000001,3.8560787401,0.043500000000000004,0.001,0.0435114927,3.81,0.14,3.8125713108
2021-03-20 17:00:00,4.021,0.12050000000000001,4.0228051469,0.041,0.0005,0.0410030487,3.98,0.12,3.9818086343,3.981,0.12050000000000001,3.9828232763,0.041,0.0005,0.0410030487,3.94,0.12,3.9418269876
2021-03-20 17:30:00,4.1705,0.1505,4.1732146482,0.0405,0.0005,0.040503086300000005,4.13,0.15,4.1327230732,4.1305,0.1505,4.1332409197,0.0405,0.0005,0.040503086300000005,4.09,0.15,4.0927496869
2021-03-20 18:00:00,4.309,0.15,4.3116100241,0.039,0.0,0.039,4.27,0.15,4.2726338481,4.269,0.15,4.2716344647,0.039,0.0,0.039,4.23,0.15,4.2326587389
2021-03-20 18:30:00,4.539,0.15,4.5414778432,0.039,0.0,0.039,4.5,0.15,4.5024993059,4.499,0.15,4.5014998612,0.039,0.0,0.039,4.46,0.15,4.4625217086
2021-03-20 19:00:00,4.4795,0.08,4.4802143085,0.0395,0.0,0.0395,4.44,0.08,4.4407206622,4.4295,0.08,4.4302223703,0.0395,0.0,0.0395,4.39,0.08,4.3907288689
2021-03-20 19:30:00,4.538,0.08,4.5387051017,0.038,0.0,0.038,4.5,0.08,4.5007110549,4.4879999999999995,0.08,4.4887129558,0.038,0.0,0.038,4.45,0.08,4.450719043
2021-03-20 20:00:00,4.5395,0.03,4.5395991288,0.0395,0.0,0.0395,4.5,0.03,4.5000999989,4.4895,0.03,4.4896002328,0.0395,0.0,0.0395,4.45,0.03,4.4501011223999996
2021-03-20 20:30:00,4.209,0.01,4.2090118793,0.039,0.0,0.039,4.17,0.01,4.1700119904,4.169,0.01,4.1690119933,0.039,0.0,0.039,4.13,0.01,4.1300121065
2021-03-20 21:00:00,3.7885,0.45,3.8151320095,0.0385,0.0,0.0385,3.75,0.45,3.7769034936,3.8485,0.45,3.874719635,0.0385,0.0,0.0385,3.81,0.45,3.8364827642
2021-03-20 21:30:00,3.549,0.66,3.6098477807,0.039,0.0,0.039,3.51,0.66,3.5715122847,3.6390000000000002,0.66,3.6983673425,0.039,0.0,0.039,3.6,0.66,3.66
2021-03-20 22:00:00,3.409,0.68,3.4761589434,0.039,0.0,0.039,3.37,0.68,3.4379208833,3.509,0.68,3.5742804870000002,0.039,0.0,0.039,3.47,0.68,3.5360005656
2021-03-20 22:30:00,3.259,0.05,3.2593835307,0.039,0.0,0.039,3.22,0.05,3.2203881754,3.239,0.05,3.2393858986,0.039,0.0,0.039,3.2,0.05,3.2003906012
2021-03-20 23:00:00,3.179,-0.11,3.1809025449,0.039,0.0,0.039,3.14,-0.11,3.1419261608,3.1390000000000002,-0.11,3.1409267741,0.039,0.0,0.039,3.1,-0.11,3.101950999
2021-03-20 23:30:00,2.9685,-0.11,2.9705373672,0.0385,0.0,0.0385,2.93,-0.11,2.9320641194,2.9385,-0.11,2.9405581528,0.0385,0.0,0.0385,2.9,-0.11,2.902085457
2021-03-21 00:00:00,2.729,-0.11,2.7312160295,0.039,0.0,0.039,2.69,-0.11,2.6922481312,2.699,-0.11,2.7012406409,0.039,0.0,0.039,2.66,-0.11,2.6622734645
2021-03-21 00:30:00,2.5789999999999997,-0.11,2.5813448046,0.039,0.0,0.039,2.54,-0.11,2.542380774,2.549,-0.11,2.5513723757999998,0.039,0.0,0.039,2.51,-0.11,2.5124092022999998
2021-03-21 01:00:00,2.6985,-0.13,2.7016295545,0.0385,0.0,0.0385,2.66,-0.13,2.6631747971,2.6585,-0.13,2.6616765863,0.0385,0.0,0.0385,2.62,-0.13,2.6232232081999998
2021-03-21 01:30:00,2.8885,-0.13,2.8914239139,0.0385,0.0,0.0385,2.85,-0.13,2.8529633717,2.8585000000000003,-0.13,2.8614545689,0.0385,0.0,0.0385,2.8200000000000003,-0.13,2.8229948636
2021-03-21 02:00:00,2.8485,-0.13,2.8514649305,0.0385,0.0,0.0385,2.81,-0.13,2.8130055101,2.8185000000000002,-0.13,2.8214964558,0.0385,0.0,0.0385,2.7800000000000002,-0.13,2.7830379085
2021-03-21 02:30:00,3.2085,-0.05,3.2088895665,0.0385,0.0,0.0385,3.17,-0.05,3.1703942972,3.1785,-0.05,3.1788932429,0.0385,0.0,0.0385,3.14,-0.05,3.1403980639
2021-03-21 03:00:00,3.2385,-0.05,3.2388859582,0.0385,0.0,0.0385,3.2,-0.05,3.2003906012,3.2085,-0.05,3.2088895665,0.0385,0.0,0.0385,3.17,-0.05,3.1703942972
2021-03-21 03:30:00,3.218,0.0,3.218,0.038,0.0,0.038,3.18,0.0,3.18,3.178,0.0,3.178,0.038,0.0,0.038,3.14,0.0,3.14
2021-03-21 04:00:00,3.1385,0.0,3.1385,0.0385,0.0,0.0385,3.1,0.0,3.1,3.0985,0.0,3.0985,0.0385,0.0,0.0385,3.06,0.0,3.06
2021-03-21 04:30:00,3.0385,0.0,3.0385,0.0385,0.0,0.0385,3.0,0.0,3.0,3.0085,0.0,3.0085,0.0385,0.0,0.0385,2.9699999999999998,0.0,2.9699999999999998
2021-03-21 05:00:00,3.038,0.0,3.038,0.038,0.0,0.038,3.0,0.0,3.0,3.008,0.0,3.008,0.038,0.0,0.038,2.9699999999999998,0.0,2.9699999999999998
2021-03-21 05:30:00,3.008,0.0,3.008,0.038,0.0,0.038,2.9699999999999998,0.0,2.9699999999999998,2.968,0.0,2.968,0.038,0.0,0.038,2.93,0.0,2.93
2021-03-21 06:00:00,2.9885,0.0,2.9885,0.0385,0.0,0.0385,2.95,0.0,2.95,2.9485,0.0,2.9485,0.0385,0.0,0.0385,2.91,0.0,2.91
2021-03-21 06:30:00,3.038,0.0,3.038,0.038,0.0,0.038,3.0,0.0,3.0,2.998,0.0,2.998,0.038,0.0,0.038,2.96,0.0,2.96
2021-03-21 07:00:00,3.178,0.02,3.178062932,0.038,0.0,0.038,3.14,0.02,3.1400636936,3.148,0.02,3.1480635318,0.038,0.0,0.038,3.11,0.02,3.110064308
2021-03-21 07:30:00,3.2880000000000003,0.05,3.2883801483,0.038,0.0,0.038,3.25,0.05,3.2503845926,3.258,0.05,3.2583836484,0.038,0.0,0.038,3.22,0.05,3.2203881754
2021-03-21 08:00:00,3.4385,0.0505,3.4388708176,0.0385,0.0005,0.0385032466,3.4,0.05,3.4003676272,3.3985,0.0505,3.3988751816000002,0.0385,0.0005,0.0385032466,3.36,0.05,3.3603720032
2021-03-21 08:30:00,3.55,0.091,3.5511661465,0.04,0.001,0.040012498,3.51,0.09,3.5111536566,3.51,0.091,3.5111794315,0.04,0.001,0.040012498,3.47,0.09,3.4711669508
2021-03-21 09:00:00,3.646,0.241,3.6539563489,0.046,0.001,0.0460108683,3.6,0.24,3.6079911308,3.626,0.241,3.6340001376,0.046,0.001,0.0460108683,3.58,0.24,3.5880356743
2021-03-21 09:30:00,3.7405,0.161,3.7439633078,0.0505,0.001,0.050509899999999996,3.69,0.16,3.6934672058,3.7005,0.161,3.7040007086999998,0.0505,0.001,0.050509899999999996,3.65,0.16,3.6535051663
2021-03-21 10:00:00,3.9455,0.159,3.9487024768000003,0.0655,-0.001,0.0655076331,3.88,0.16,3.8832975678,3.9055,0.159,3.9087352494000003,0.0655,-0.001,0.0655076331,3.84,0.16,3.8433318878
2021-03-21 10:30:00,4.086,0.2185,4.0918380039,0.056,-0.0015,0.0560200857,4.03,0.22,4.0360004955,4.036,0.2185,4.0419102229,0.056,-0.0015,0.0560200857,3.98,0.22,3.9860757645
2021-03-21 11:00:00,4.1165,0.218,4.1222683379,0.08650000000000001,-0.002,0.08652311830000001,4.03,0.22,4.0360004955,4.0665,0.218,4.072339162,0.08650000000000001,-0.002,0.08652311830000001,3.98,0.22,3.9860757645
2021-03-21 11:30:00,3.9285,0.216,3.9344336632,0.0785,-0.004,0.0786018448,3.85,0.22,3.8562805915,3.8885,0.216,3.8944946078,0.0785,-0.004,0.0786018448,3.81,0.22,3.8163464203
2021-03-21 12:00:00,3.9115,0.215,3.9174044022,0.061500000000000006,-0.005,0.0617029173,3.85,0.22,3.8562805915,3.8715,0.215,3.8774653125,0.061500000000000006,-0.005,0.0617029173,3.81,0.22,3.8163464203
2021-03-21 12:30:00,4.1595,0.218,4.1652087883,0.0695,-0.002,0.069528771,4.09,0.22,4.0959125967,4.1195,0.218,4.1252641431,0.0695,-0.002,0.069528771,4.05,0.22,4.0559709072
2021-03-21 13:00:00,4.128,0.216,4.1336472999,0.098,-0.004,0.09808159870000001,4.03,0.22,4.0360004955,4.088,0.216,4.0937024806,0.098,-0.004,0.09808159870000001,3.99,0.22,3.9960605601
2021-03-21 13:30:00,4.028,0.219,4.0339490577,0.088,-0.001,0.0880056816,3.94,0.22,3.9461373519,3.9779999999999998,0.219,3.9840237198,0.088,-0.001,0.0880056816,3.89,0.22,3.8962161131
2021-03-21 14:00:00,3.645,0.167,3.6488236461,0.075,-0.003,0.075059976,3.5700000000000003,0.17,3.5740453271,3.605,0.167,3.6088660269,0.075,-0.003,0.075059976,3.5300000000000002,0.17,3.5340911137
2021-03-21 14:30:00,3.5305,0.6785,3.5951067439,0.060500000000000005,-0.0015,0.060518592200000006,3.47,0.68,3.5360005656,3.5905,0.6785,3.6540460451,0.060500000000000005,-0.0015,0.060518592200000006,3.5300000000000002,0.68,3.5948991641
2021-03-21 15:00:00,3.6895,0.869,3.7904579208999998,0.0695,-0.001,0.0695071939,3.62,0.87,3.7230766847,3.7895000000000003,0.869,3.887862041,0.0695,-0.001,0.0695071939,3.7199999999999998,0.87,3.8203795623
2021-03-21 15:30:00,3.6985,0.8295,3.7903789388,0.0585,-0.0005,0.058502136700000006,3.64,0.8300000000000001,3.7334300583,3.7984999999999998,0.8295,3.8880165252000003,0.0585,-0.0005,0.058502136700000006,3.74,0.8300000000000001,3.8309920386
2021-03-21 16:00:00,3.6985,0.8290000000000001,3.7902695485,0.0585,-0.001,0.0585085464,3.64,0.8300000000000001,3.7334300583,3.7984999999999998,0.8290000000000001,3.8879098819,0.0585,-0.001,0.0585085464,3.74,0.8300000000000001,3.8309920386
2021-03-21 16:30:00,3.8040000000000003,0.7205,3.8716322462,0.044,0.0005,0.0440028408,3.76,0.72,3.8283155564999998,3.874,0.7205,3.9404309726,0.044,0.0005,0.0440028408,3.83,0.72,3.8970886569000003
2021-03-21 17:00:00,4.1315,0.1505,4.1342402567,0.0415,0.0005,0.041503011900000004,4.09,0.15,4.0927496869,4.0815,0.1505,4.0842738033,0.0415,0.0005,0.041503011900000004,4.04,0.15,4.0427836944
2021-03-21 17:30:00,4.302,0.1505,4.3046317206,0.042,0.0005,0.0420029761,4.26,0.15,4.262640027,4.252,0.1505,4.2546626482,0.042,0.0005,0.0420029761,4.21,0.15,4.2126713615
2021-03-21 18:00:00,3.9775,0.02,3.9775502825,0.0375,0.0,0.0375,3.94,0.02,3.9400507611,3.9375,0.02,3.9375507933,0.0375,0.0,0.0375,3.9,0.02,3.9000512817
2021-03-21 18:30:00,4.237,0.02,4.2370472029,0.037,0.0,0.037,4.2,0.02,4.2000476188,4.187,0.02,4.1870477666,0.037,0.0,0.037,4.15,0.02,4.1500481925
2021-03-21 19:00:00,4.3875,0.02,4.3875455838,0.0375,0.0,0.0375,4.35,0.02,4.3500459768,4.3375,0.02,4.3375461093,0.0375,0.0,0.0375,4.3,0.02,4.3000465114
2021-03-21 19:30:00,4.4875,0.04,4.4876782694,0.0375,0.0,0.0375,4.45,0.04,4.4501797716,4.4375,0.04,4.437680278,0.0375,0.0,0.0375,4.4,0.04,4.4001818144
2021-03-21 20:00:00,4.367,0.07,4.3675609898,0.037,0.0,0.037,4.33,0.07,4.3305657829,4.337,0.07,4.3375648698,0.037,0.0,0.037,4.3,0.07,4.3005697297
2021-03-21 20:30:00,4.0075,0.74,4.0752492255,0.0375,0.0,0.0375,3.9699999999999998,0.74,4.0383783874,4.0975,0.74,4.1637850869,0.0375,0.0,0.0375,4.06,0.74,4.126887447
2021-03-21 21:00:00,3.737,0.71,3.8038492347,0.037,0.0,0.037,3.7,0.71,3.7675058062,3.8369999999999997,0.71,3.9021364661,0.037,0.0,0.037,3.8,0.71,3.8657599512000003
2021-03-21 21:30:00,3.677,0.73,3.7487636629,0.037,0.0,0.037,3.64,0.73,3.7124789562,3.777,0.73,3.8468986210000002,0.037,0.0,0.037,3.74,0.73,3.8105773841
2021-03-21 22:00:00,3.947,0.18,3.9511022513,0.037,0.0,0.037,3.91,0.18,3.9141410297,3.927,0.18,3.931123122,0.037,0.0,0.037,3.89,0.18,3.8941622976
2021-03-21 22:30:00,3.7965,0.03,3.7966185284,0.036500000000000005,0.0,0.036500000000000005,3.76,0.03,3.7601196788999998,3.7565,0.03,3.7566197904000003,0.036500000000000005,0.0,0.036500000000000005,3.7199999999999998,0.03,3.7201209658
2021-03-21 23:00:00,3.5995,0.03,3.5996250152,0.029500000000000002,0.0,0.029500000000000002,3.5700000000000003,0.03,3.5701260482,3.5595,0.03,3.55962642,0.029500000000000002,0.0,0.029500000000000002,3.5300000000000002,0.03,3.5301274765
2021-03-21 23:30:00,3.3705,0.07,3.3712268168,0.030500000000000003,0.0,0.030500000000000003,3.34,0.07,3.3407334524,3.3405,0.07,3.3412333426,0.030500000000000003,0.0,0.030500000000000003,3.31,0.07,3.3107400985
2021-03-22 00:00:00,3.1405,0.01,3.140515921,0.0405,0.0,0.0405,3.1,0.01,3.100016129,3.1105,0.01,3.1105160745,0.0405,0.0,0.0405,3.07,0.01,3.0700162866
2021-03-22 00:30:00,3.0915,0.76,3.1835471176,0.0315,0.0,0.0315,3.06,0.76,3.1529668568,3.1615,0.76,3.2515661227,0.0315,0.0,0.0315,3.13,0.76,3.2209470657
2021-03-22 01:00:00,3.0865,0.76,3.1786919086,0.026500000000000003,0.0,0.026500000000000003,3.06,0.76,3.1529668568,3.1565,0.76,3.2467048295,0.026500000000000003,0.0,0.026500000000000003,3.13,0.76,3.2209470657
2021-03-22 01:30:00,3.379,0.65,3.4409505954,0.039,0.0,0.039,3.34,0.65,3.4026607236,3.439,0.65,3.4998887124999998,0.039,0.0,0.039,3.4,0.65,3.4615747861
2021-03-22 02:00:00,3.3725,0.65,3.4345678404,0.0325,0.0,0.0325,3.34,0.65,3.4026607236,3.4325,0.65,3.4935020037,0.0325,0.0,0.0325,3.4,0.65,3.4615747861
2021-03-22 02:30:00,3.3095,0.01,3.3095151080000003,0.029500000000000002,0.0,0.029500000000000002,3.2800000000000002,0.01,3.2800152439,3.2695,0.01,3.2695152928,0.029500000000000002,0.0,0.029500000000000002,3.24,0.01,3.2400154321
2021-03-22 03:00:00,3.3175,0.01,3.3175150716,0.0375,0.0,0.0375,3.2800000000000002,0.01,3.2800152439,3.2775,0.01,3.2775152555,0.0375,0.0,0.0375,3.24,0.01,3.2400154321
2021-03-22 03:30:00,3.2165,0.01,3.2165155448,0.036500000000000005,0.0,0.036500000000000005,3.18,0.01,3.1800157232,3.1865,0.01,3.1865156912,0.036500000000000005,0.0,0.036500000000000005,3.15,0.01,3.150015873
2021-03-22 04:00:00,3.1595,0.01,3.1595158252,0.029500000000000002,0.0,0.029500000000000002,3.13,0.01,3.1300159744,3.1195,0.01,3.1195160282,0.029500000000000002,0.0,0.029500000000000002,3.09,0.01,3.0900161812
2021-03-22 04:30:00,3.0815,0.01,3.0815162258,0.0315,0.0,0.0315,3.05,0.01,3.0500163934,3.0515,0.01,3.0515163853,0.0315,0.0,0.0315,3.02,0.01,3.0200165562
2021-03-22 05:00:00,3.088,0.01,3.0880161917,0.038,0.0,0.038,3.05,0.01,3.0500163934,3.058,0.01,3.0580163505,0.038,0.0,0.038,3.02,0.01,3.0200165562
2021-03-22 05:30:00,3.0875,0.01,3.0875161943,0.0375,0.0,0.0375,3.05,0.01,3.0500163934,3.0575,0.01,3.0575163532,0.0375,0.0,0.0375,3.02,0.01,3.0200165562
2021-03-22 06:00:00,3.1565,0.01,3.1565158403,0.036500000000000005,0.0,0.036500000000000005,3.12,0.01,3.1200160256,3.1165,0.01,3.1165160436,0.036500000000000005,0.0,0.036500000000000005,3.08,0.01,3.0800162337
2021-03-22 06:30:00,3.286,0.14,3.2889809972,0.036000000000000004,0.0,0.036000000000000004,3.25,0.14,3.2530139871,3.276,0.14,3.2789900884,0.036000000000000004,0.0,0.036000000000000004,3.24,0.14,3.2430232808
2021-03-22 07:00:00,3.566,0.8,3.6546348655000003,0.036000000000000004,0.0,0.036000000000000004,3.5300000000000002,0.8,3.6195165423,3.656,0.8,3.7425039746,0.036000000000000004,0.0,0.036000000000000004,3.62,0.8,3.7073440628
2021-03-22 07:30:00,3.966,0.26,3.9745133035,0.036000000000000004,0.0,0.036000000000000004,3.93,0.26,3.9385911187,3.946,0.26,3.9545563594,0.036000000000000004,0.0,0.036000000000000004,3.91,0.26,3.9186349664
2021-03-22 08:00:00,4.337,0.181,4.3407752764,0.037,0.001,0.037013511,4.3,0.18,4.3037657929,4.287,0.181,4.2908192691,0.037,0.001,0.037013511,4.25,0.18,4.2538100569
2021-03-22 08:30:00,4.537,0.2615,4.5445298162,0.037,0.0015,0.0370303929,4.5,0.26,4.507504853,4.487,0.2615,4.4946135818,0.037,0.0015,0.0370303929,4.45,0.26,4.4575890344
2021-03-22 09:00:00,4.7305,0.3025,4.7401620753,0.0405,0.0025,0.0405770871,4.69,0.30000000000000004,4.6995850881,4.6805,0.3025,4.6902650778,0.0405,0.0025,0.0405770871,4.64,0.30000000000000004,4.6496881616
2021-03-22 09:30:00,4.705,0.2995,4.7145228019,0.015,-0.0005,0.015008331000000001,4.69,0.30000000000000004,4.6995850881,4.655,0.2995,4.6646248777,0.015,-0.0005,0.015008331000000001,4.64,0.30000000000000004,4.6496881616
2021-03-22 10:00:00,4.741,0.3385,4.7530688245,0.051000000000000004,-0.0015,0.0510220541,4.69,0.34,4.702307944,4.691,0.3385,4.7031971307,0.051000000000000004,-0.0015,0.0510220541,4.64,0.34,4.6524402199
2021-03-22 10:30:00,4.6855,0.3395,4.6977835731,0.0655,-0.0005,0.0655019084,4.62,0.34,4.6324939288,4.6355,0.3395,4.6479157157,0.0655,-0.0005,0.0655019084,4.57,0.34,4.5826302491
2021-03-22 11:00:00,4.628,0.3385,4.6403627283,0.068,-0.0015,0.06801654210000001,4.5600000000000005,0.34,4.5726578704000005,4.578,0.3385,4.5904973859,0.068,-0.0015,0.06801654210000001,4.51,0.34,4.5227978067
2021-03-22 11:30:00,4.49,0.429,4.5104479822,0.07,-0.001,0.07000714250000001,4.42,0.43,4.4408670325,4.44,0.429,4.4606771907,0.07,-0.001,0.07000714250000001,4.37,0.43,4.3911046446
2021-03-22 12:00:00,4.5105,0.426,4.5305723976,0.09050000000000001,-0.004,0.0905883547,4.42,0.43,4.4408670325,4.4605,0.426,4.4807963857,0.09050000000000001,-0.004,0.0905883547,4.37,0.43,4.3911046446
2021-03-22 12:30:00,4.2615,0.428,4.2829389734,0.0915,-0.002,0.09152185530000001,4.17,0.43,4.1921116397,4.2115,0.428,4.2331922057,0.0915,-0.002,0.09152185530000001,4.12,0.43,4.1423785438
2021-03-22 13:00:00,4.3035,0.428,4.324730772,0.07350000000000001,-0.002,0.07352720580000001,4.23,0.43,4.251799619,4.2635,0.428,4.2849289667,0.07350000000000001,-0.002,0.07352720580000001,4.19,0.43,4.2120066477
2021-03-22 13:30:00,4.3505,0.47800000000000004,4.3766807343,0.07050000000000001,-0.002,0.0705283631,4.28,0.48,4.3068317822,4.3004999999999995,0.47800000000000004,4.3269832736,0.07050000000000001,-0.002,0.0705283631,4.23,0.48,4.2571469319
2021-03-22 14:00:00,4.4085,0.5185000000000001,4.4388866284,0.0785,-0.0015,0.0785143299,4.33,0.52,4.3611122435,4.3585,0.5185000000000001,4.3892327917,0.0785,-0.0015,0.0785143299,4.28,0.52,4.3114730661
2021-03-22 14:30:00,4.322,0.47800000000000004,4.3483523316,0.062,-0.002,0.0620322497,4.26,0.48,4.2869569627,4.272,0.47800000000000004,4.2986588606,0.062,-0.002,0.0620322497,4.21,0.48,4.2372750678
2021-03-22 15:00:00,4.3195,0.47500000000000003,4.3455385455,0.059500000000000004,-0.005,0.059709714500000004,4.26,0.48,4.2869569627,4.2695,0.47500000000000003,4.295841623,0.059500000000000004,-0.005,0.059709714500000004,4.21,0.48,4.2372750678
2021-03-22 15:30:00,4.2205,0.41850000000000004,4.2411982387,0.07050000000000001,-0.0015,0.0705159556,4.15,0.42,4.1711988684,4.1805,0.41850000000000004,4.2013953039,0.07050000000000001,-0.0015,0.0705159556,4.11,0.42,4.1314041197
2021-03-22 16:00:00,4.1155,0.418,4.1366730896,0.0555,-0.002,0.0555360243,4.06,0.42,4.0816663264,4.0655,0.418,4.0869321318,0.0555,-0.002,0.0555360243,4.01,0.42,4.0319350193
2021-03-22 16:30:00,4.222,0.3985,4.240764819,0.052000000000000005,-0.0015,0.0520216301,4.17,0.4,4.1891407233,4.182,0.3985,4.2009434952,0.052000000000000005,-0.0015,0.0520216301,4.13,0.4,4.1493252464
2021-03-22 17:00:00,3.924,0.25,3.9319557475,0.044,0.0,0.044,3.88,0.25,3.8880457816,3.884,0.25,3.8920375127,0.044,0.0,0.044,3.84,0.25,3.8481294157
2021-03-22 17:30:00,4.0905,0.07,4.0910989049,0.0405,0.0,0.0405,4.05,0.07,4.0506048931,4.0405,0.07,4.0411063151,0.0405,0.0,0.0405,4.0,0.07,4.0006124531
2021-03-22 18:00:00,4.086,0.0695,4.0865910304,0.036000000000000004,-0.0005,0.0360034721,4.05,0.07,4.0506048931,4.036,0.0695,4.0365983513,0.036000000000000004,-0.0005,0.0360034721,4.0,0.07,4.0006124531
2021-03-22 18:30:00,4.235,0.05,4.2352951491,0.035,0.0,0.035,4.2,0.05,4.2002976085,4.185,0.05,4.1852986751,0.035,0.0,0.035,4.15,0.05,4.1503011939
2021-03-22 19:00:00,4.392,0.05,4.3922845992,0.032,0.0,0.032,4.36,0.05,4.3602866878,4.342,0.05,4.3422878762,0.032,0.0,0.032,4.31,0.05,4.3102900134
2021-03-22 19:30:00,4.57,0.08,4.5707001652,0.03,0.0,0.03,4.54,0.08,4.5407047911,4.52,0.08,4.5207079092,0.03,0.0,0.03,4.49,0.08,4.4907126383
2021-03-22 20:00:00,4.5775,0.05,4.5777730667,0.0375,0.0,0.0375,4.54,0.05,4.540275322,4.5275,0.05,4.5277760821,0.0375,0.0,0.0375,4.49,0.05,4.4902783878
2021-03-22 20:30:00,4.1445,0.02,4.1445482564,0.0345,0.0,0.0345,4.11,0.02,4.1100486615,4.0945,0.02,4.0945488457,0.0345,0.0,0.0345,4.06,0.02,4.0600492608
2021-03-22 21:00:00,4.1370000000000005,0.02,4.1370483439,0.027,0.0,0.027,4.11,0.02,4.1100486615,4.087,0.02,4.0870489354,0.027,0.0,0.027,4.06,0.02,4.0600492608
2021-03-22 21:30:00,4.3825,0.11,4.3838802732,0.0325,0.0,0.0325,4.35,0.11,4.3513905823,4.3325,0.11,4.3338961974,0.0325,0.0,0.0325,4.3,0.11,4.3014067466
2021-03-22 22:00:00,4.148,0.08,4.1487713844,0.038,0.0,0.038,4.11,0.08,4.1107785151,4.098,0.08,4.0987807943,0.038,0.0,0.038,4.06,0.08,4.0607881008
2021-03-22 22:30:00,3.675,0.59,3.7220592419000003,0.035,0.0,0.035,3.64,0.59,3.6875059322,3.735,0.59,3.7813126028,0.035,0.0,0.035,3.7,0.59,3.7467452542
2021-03-22 23:00:00,3.6705,0.59,3.7176162053,0.030500000000000003,0.0,0.030500000000000003,3.64,0.59,3.6875059322,3.7305,0.59,3.776867783,0.030500000000000003,0.0,0.030500000000000003,3.7,0.59,3.7467452542
2021-03-22 23:30:00,3.38,0.7000000000000001,3.4517242068,0.03,0.0,0.03,3.35,0.7000000000000001,3.4223529917,3.46,0.7000000000000001,3.5300991486999997,0.03,0.0,0.03,3.43,0.7000000000000001,3.50069993
2021-03-23 00:00:00,3.209,0.02,3.2090623241,0.039,0.0,0.039,3.17,0.02,3.1700630909,3.159,0.02,3.1590633105,0.039,0.0,0.039,3.12,0.02,3.1200641019
2021-03-23 00:30:00,3.0245,0.02,3.0245661259,0.0345,0.0,0.0345,2.99,0.02,2.9900668889,2.9845,0.02,2.9845670121000003,0.0345,0.0,0.0345,2.95,0.02,2.9500677958
2021-03-23 01:00:00,3.1855,0.02,3.1855627839,0.035500000000000004,0.0,0.035500000000000004,3.15,0.02,3.1500634914,3.1455,0.02,3.1455635823,0.035500000000000004,0.0,0.035500000000000004,3.11,0.02,3.110064308
2021-03-23 01:30:00,3.475,0.02,3.4750575535,0.035,0.0,0.035,3.44,0.02,3.440058139,3.445,0.02,3.4450580547,0.035,0.0,0.035,3.41,0.02,3.4100586505
2021-03-23 02:00:00,3.4745,0.02,3.4745575618,0.0345,0.0,0.0345,3.44,0.02,3.440058139,3.4445,0.02,3.4445580631,0.0345,0.0,0.0345,3.41,0.02,3.4100586505
2021-03-23 02:30:00,3.385,0.02,3.3850590837,0.035,0.0,0.035,3.35,0.02,3.350059701,3.345,0.02,3.3450597902,0.035,0.0,0.035,3.31,0.02,3.3100604224
2021-03-23 03:00:00,3.3045,-0.01,3.3045151308,0.0345,0.0,0.0345,3.27,-0.01,3.2700152905,3.2745,-0.01,3.2745152695,0.0345,0.0,0.0345,3.24,-0.01,3.2400154321
2021-03-23 03:30:00,3.235,-0.01,3.2350154559,0.035,0.0,0.035,3.2,-0.01,3.200015625,3.195,-0.01,3.1950156494,0.035,0.0,0.035,3.16,-0.01,3.1600158227
2021-03-23 04:00:00,3.193,-0.01,3.1930156592,0.033,0.0,0.033,3.16,-0.01,3.1600158227,3.153,-0.01,3.1530158579,0.033,0.0,0.033,3.12,-0.01,3.1200160256
2021-03-23 04:30:00,3.1,-0.01,3.100016129,0.03,0.0,0.03,3.07,-0.01,3.0700162866,3.07,-0.01,3.0700162866,0.03,0.0,0.03,3.04,-0.01,3.0400164473
2021-03-23 05:00:00,3.055,-0.01,3.0550163666,0.035,0.0,0.035,3.02,-0.01,3.0200165562,3.015,-0.01,3.0150165837,0.035,0.0,0.035,2.98,-0.01,2.9800167785
2021-03-23 05:30:00,3.0355,-0.01,3.0355164717,0.035500000000000004,0.0,0.035500000000000004,3.0,-0.01,3.0000166666,3.0155,-0.01,3.015516581,0.035500000000000004,0.0,0.035500000000000004,2.98,-0.01,2.9800167785
2021-03-23 06:00:00,3.1745,0.14,3.1775856007,0.0345,0.0,0.0345,3.14,0.14,3.1431194696,3.1545,0.14,3.1576051447,0.0345,0.0,0.0345,3.12,0.14,3.1231394461
2021-03-23 06:30:00,3.3445,0.11,3.3463084511,0.0345,0.0,0.0345,3.31,0.11,3.3118272902,3.3145,0.11,3.3163248107,0.0345,0.0,0.0345,3.2800000000000002,0.11,3.2818439939
2021-03-23 07:00:00,3.7145,0.18,3.7188587295,0.0345,0.0,0.0345,3.68,0.18,3.684399544,3.6745,0.18,3.6789061214,0.0345,0.0,0.0345,3.64,0.18,3.644447832
2021-03-23 07:30:00,4.0645,0.25,4.0721812644,0.0345,0.0,0.0345,4.03,0.25,4.0377468965,4.0145,0.25,4.0222767496,0.0345,0.0,0.0345,3.98,0.25,3.987844029
2021-03-23 08:00:00,4.4345,0.35050000000000003,4.4483300799,0.0345,0.0005,0.034503623000000004,4.4,0.35000000000000003,4.4138985036000005,4.3945,0.35050000000000003,4.4084555686,0.0345,0.0005,0.034503623000000004,4.36,0.35000000000000003,4.3740256058
2021-03-23 08:30:00,4.586,0.41050000000000003,4.6043355927,0.036000000000000004,0.0005,0.0360034721,4.55,0.41000000000000003,4.5684351807,4.536,0.41050000000000003,4.5545368864,0.036000000000000004,0.0005,0.0360034721,4.5,0.41000000000000003,4.5186391757
2021-03-23 09:00:00,4.7745,0.501,4.8007136188,0.044500000000000005,0.001,0.0445112345,4.73,0.5,4.7563536454,4.7345,0.501,4.7609338632,0.044500000000000005,0.001,0.0445112345,4.69,0.5,4.7165771487
2021-03-23 09:30:00,4.63,0.46950000000000003,4.6537436812,0.05,-0.0005,0.050002499900000004,4.58,0.47000000000000003,4.6040525627,4.59,0.46950000000000003,4.6139495283,0.05,-0.0005,0.050002499900000004,4.54,0.47000000000000003,4.5642633579
2021-03-23 10:00:00,4.632,0.46900000000000003,4.6556830863,0.052000000000000005,-0.001,0.0520096145,4.58,0.47000000000000003,4.6040525627,4.592,0.46900000000000003,4.6158883219,0.052000000000000005,-0.001,0.0520096145,4.54,0.47000000000000003,4.5642633579
2021-03-23 10:30:00,4.6754999999999995,0.46900000000000003,4.6989638486,0.0655,-0.001,0.0655076331,4.61,0.47000000000000003,4.6338968482,4.6255,0.46900000000000003,4.6492161974,0.0655,-0.001,0.0655076331,4.5600000000000005,0.47000000000000003,4.5841575017
2021-03-23 11:00:00,4.6285,0.48850000000000005,4.6542071828000005,0.0685,-0.0015,0.0685164214,4.5600000000000005,0.49,4.5862511924,4.5785,0.48850000000000005,4.6044863449,0.0685,-0.0015,0.0685164214,4.51,0.49,4.5365405322
2021-03-23 11:30:00,4.434,0.539,4.4666404601,0.064,-0.001,0.064007812,4.37,0.54,4.4032374453,4.384,0.539,4.4170099615,0.064,-0.001,0.064007812,4.32,0.54,4.3536191841
2021-03-23 12:00:00,4.455,0.5165000000000001,4.4848408277,0.085,-0.0035,0.0850720283,4.37,0.52,4.4008294673,4.405,0.5165000000000001,4.4351772512,0.085,-0.0035,0.0850720283,4.32,0.52,4.351183747
2021-03-23 12:30:00,4.399,0.509,4.4283498055,0.079,-0.001,0.0790063289,4.32,0.51,4.35,4.349,0.509,4.3786849624,0.079,-0.001,0.0790063289,4.27,0.51,4.3003488231
2021-03-23 13:00:00,4.3945,0.509,4.4238796604,0.0745,-0.001,0.0745067111,4.32,0.51,4.35,4.3445,0.509,4.3742155011,0.0745,-0.001,0.0745067111,4.27,0.51,4.3003488231
2021-03-23 13:30:00,4.4585,0.5085000000000001,4.4874039823,0.0685,-0.0015,0.0685164214,4.39,0.51,4.4195248613,4.4185,0.5085000000000001,4.4476639374,0.0685,-0.0015,0.0685164214,4.35,0.51,4.3797945157000004
2021-03-23 14:00:00,4.461,0.5085000000000001,4.4898878884,0.07100000000000001,-0.0015,0.0710158433,4.39,0.51,4.4195248613,4.421,0.5085000000000001,4.4501475537,0.07100000000000001,-0.0015,0.0710158433,4.35,0.51,4.3797945157000004
2021-03-23 14:30:00,4.3665,0.5085000000000001,4.3960089286,0.0665,-0.0015,0.0665169151,4.3,0.51,4.3301385659000005,4.3165,0.5085000000000001,4.3463484099,0.0665,-0.0015,0.0665169151,4.25,0.51,4.2804906261
2021-03-23 15:00:00,4.2345,0.5085000000000001,4.2649223322,0.0745,-0.0015,0.07451509910000001,4.16,0.51,4.1911454282,4.1845,0.5085000000000001,4.2152832052,0.0745,-0.0015,0.07451509910000001,4.11,0.51,4.1415214596
2021-03-23 15:30:00,4.082,0.5085000000000001,4.1135503218,0.062,-0.0015,0.062018142500000005,4.02,0.51,4.0522216129,4.042,0.5085000000000001,4.0738601166,0.062,-0.0015,0.062018142500000005,3.98,0.51,4.0125428347
2021-03-23 16:00:00,4.0185,0.439,4.0424081004,0.0585,-0.001,0.0585085464,3.96,0.44,3.9843694608,3.9785,0.439,4.0026470304,0.0585,-0.001,0.0585085464,3.92,0.44,3.9446165847
2021-03-23 16:30:00,4.0495,0.36,4.0654704832,0.0495,0.0,0.0495,4.0,0.36,4.0161673272,4.0095,0.36,4.0256291744,0.0495,0.0,0.0495,3.96,0.36,3.9763299662
2021-03-23 17:00:00,4.3115,0.36050000000000004,4.3265450997,0.0415,0.0005,0.041503011900000004,4.27,0.36,4.2851487722,4.2715,0.36050000000000004,4.2866854911,0.0415,0.0005,0.041503011900000004,4.23,0.36,4.2452915094
2021-03-23 17:30:00,4.3815,0.331,4.3939848941,0.0315,0.001,0.031515869,4.35,0.33,4.3624992837,4.3415,0.331,4.3540995912,0.0315,0.001,0.031515869,4.31,0.33,4.3226149493
2021-03-23 18:00:00,4.1425,0.08,4.1432724084,0.0325,0.0,0.0325,4.11,0.08,4.1107785151,4.1025,0.08,4.103279938,0.0325,0.0,0.0325,4.07,0.08,4.0707861649
2021-03-23 18:30:00,4.3065,0.03,4.3066044919,0.036500000000000005,0.0,0.036500000000000005,4.27,0.03,4.2701053851,4.2665,0.03,4.2666054716,0.036500000000000005,0.0,0.036500000000000005,4.23,0.03,4.2301063816
2021-03-23 19:00:00,4.4135,0.03,4.4136019587,0.0335,0.0,0.0335,4.38,0.03,4.3801027385,4.3735,0.03,4.3736028912,0.0335,0.0,0.0335,4.34,0.03,4.3401036854
2021-03-23 19:30:00,4.51,0.02,4.5100443457,0.0,0.0,0.0,4.51,0.02,4.5100443457,4.46,0.02,4.4600448428,0.0,0.0,0.0,4.46,0.02,4.4600448428
2021-03-23 20:00:00,4.511,0.02,4.5110443358,0.001,0.0,0.001,4.51,0.02,4.5100443457,4.461,0.02,4.4610448328,0.001,0.0,0.001,4.46,0.02,4.4600448428
2021-03-23 20:30:00,4.276,0.02,4.2760467724,0.036000000000000004,0.0,0.036000000000000004,4.24,0.02,4.2400471695,4.236,0.02,4.2360472141,0.036000000000000004,0.0,0.036000000000000004,4.2,0.02,4.2000476188
2021-03-23 21:00:00,4.31,0.06,4.3104176132,0.03,0.0,0.03,4.28,0.06,4.2804205401,4.27,0.06,4.2704215249,0.03,0.0,0.03,4.24,0.06,4.2404245071
2021-03-23 21:30:00,4.345,0.08,4.3457364163,0.035,0.0,0.035,4.31,0.08,4.3107423955,4.305,0.08,4.3057432576,0.035,0.0,0.035,4.27,0.08,4.2707493488
2021-03-23 22:00:00,4.085,0.08,4.0857832786,0.035,0.0,0.035,4.05,0.08,4.0507900464,4.035,0.08,4.0357929828,0.035,0.0,0.035,4.0,0.08,4.00079992
2021-03-23 22:30:00,3.8835,0.03,3.8836158731,0.0335,0.0,0.0335,3.85,0.03,3.8501168813,3.8335,0.03,3.8336173844,0.0335,0.0,0.0335,3.8,0.03,3.8001184192
2021-03-23 23:00:00,3.7205,0.03,3.7206209494999998,0.030500000000000003,0.0,0.030500000000000003,3.69,0.03,3.6901219492,3.6905,0.03,3.6906219327,0.030500000000000003,0.0,0.030500000000000003,3.66,0.03,3.6601229487999998
2021-03-23 23:30:00,3.37,0.55,3.4145863586000003,0.03,0.0,0.03,3.34,0.55,3.3849815361,3.43,0.55,3.4738163452,0.03,0.0,0.03,3.4,0.55,3.4441980199
2021-03-24 00:00:00,3.0685000000000002,0.74,3.1564683192,0.0285,0.0,0.0285,3.04,0.74,3.1287697263,3.1485,0.74,3.2342931608,0.0285,0.0,0.0285,3.12,0.74,3.2065557846
2021-03-24 00:30:00,3.009,0.1,3.0106612231,0.029,0.0,0.029,2.98,0.1,2.9816773803,2.979,0.1,2.980677943,0.029,0.0,0.029,2.95,0.1,2.9516944286
2021-03-24 01:00:00,3.1065,0.76,3.1981154216,0.036500000000000005,0.0,0.036500000000000005,3.07,0.76,3.1626729202,3.2065,0.76,3.2953364396,0.036500000000000005,0.0,0.036500000000000005,3.17,0.76,3.259831284
2021-03-24 01:30:00,3.3635,0.76,3.4482941072,0.0335,0.0,0.0335,3.33,0.76,3.4156258577,3.4535,0.76,3.5361366277,0.0335,0.0,0.0335,3.42,0.76,3.5034268938
2021-03-24 02:00:00,3.3635,0.76,3.4482941072,0.0335,0.0,0.0335,3.33,0.76,3.4156258577,3.4535,0.76,3.5361366277,0.0335,0.0,0.0335,3.42,0.76,3.5034268938
2021-03-24 02:30:00,3.2935,0.6000000000000001,3.3477070138,0.0335,0.0,0.0335,3.26,0.6000000000000001,3.3147548929,3.3535,0.6000000000000001,3.4067524492,0.0335,0.0,0.0335,3.32,0.6000000000000001,3.3737812614
2021-03-24 03:00:00,3.293,0.02,3.2930607343,0.033,0.0,0.033,3.26,0.02,3.2600613491,3.243,0.02,3.2430616707,0.033,0.0,0.033,3.21,0.02,3.2100623047
2021-03-24 03:30:00,3.213,0.02,3.2130622465,0.033,0.0,0.033,3.18,0.02,3.1800628925,3.183,0.02,3.1830628332,0.033,0.0,0.033,3.15,0.02,3.1500634914
2021-03-24 04:00:00,3.1135,0.02,3.1135642357,0.0335,0.0,0.0335,3.08,0.02,3.0800649344,3.0835,0.02,3.0835648607,0.0335,0.0,0.0335,3.05,0.02,3.0500655731
2021-03-24 04:30:00,3.0535,-0.02,3.0535654979,0.0335,0.0,0.0335,3.02,-0.02,3.0200662244,3.0035,-0.02,3.0035665882,0.0335,0.0,0.0335,2.9699999999999998,-0.02,2.9700673393
2021-03-24 05:00:00,3.0195,-0.02,3.0195662354,0.029500000000000002,0.0,0.029500000000000002,2.99,-0.02,2.9900668889,2.9995000000000003,-0.02,2.999566677,0.029500000000000002,0.0,0.029500000000000002,2.9699999999999998,-0.02,2.9700673393
2021-03-24 05:30:00,3.041,-0.02,3.0410657671,0.031,0.0,0.031,3.01,-0.02,3.0100664444,3.001,-0.02,3.0010666437,0.031,0.0,0.031,2.9699999999999998,-0.02,2.9700673393
2021-03-24 06:00:00,3.146,0.01,3.1460158932,0.036000000000000004,0.0,0.036000000000000004,3.11,0.01,3.1100160771,3.106,0.01,3.1060160978,0.036000000000000004,0.0,0.036000000000000004,3.07,0.01,3.0700162866
2021-03-24 06:30:00,3.303,0.08,3.3039686742,0.033,0.0,0.033,3.27,0.08,3.2709784469,3.273,0.08,3.2739775503,0.033,0.0,0.033,3.24,0.08,3.2409875038
2021-03-24 07:00:00,3.6495,0.17,3.653457301,0.029500000000000002,0.0,0.029500000000000002,3.62,0.17,3.6239895143,3.6095,0.17,3.6135011070000003,0.029500000000000002,0.0,0.029500000000000002,3.58,0.17,3.58403404
2021-03-24 07:30:00,3.9405,0.64,3.9921347986,0.030500000000000003,0.0,0.030500000000000003,3.91,0.64,3.9620323068000003,3.9905,0.64,4.0414960411,0.030500000000000003,0.0,0.030500000000000003,3.96,0.64,4.0113838011
2021-03-24 08:00:00,4.356,0.30000000000000004,4.3663183576,0.036000000000000004,0.0,0.036000000000000004,4.32,0.30000000000000004,4.3304041382000005,4.316,0.30000000000000004,4.3264137574,0.036000000000000004,0.0,0.036000000000000004,4.28,0.30000000000000004,4.2905011362
2021-03-24 08:30:00,4.5845,0.34,4.5970904113,0.0345,0.0,0.0345,4.55,0.34,4.5626856127,4.5344999999999995,0.34,4.5472288539,0.0345,0.0,0.0345,4.5,0.34,4.5128261655
2021-03-24 09:00:00,4.5795,0.34,4.5921041201,0.029500000000000002,0.0,0.029500000000000002,4.55,0.34,4.5626856127,4.5295,0.34,4.5422428656000005,0.029500000000000002,0.0,0.029500000000000002,4.5,0.34,4.5128261655
2021-03-24 09:30:00,4.6985,0.4005,4.7155384104,0.0285,0.0005,0.0285043856,4.67,0.4,4.6870993162,4.6485,0.4005,4.6657210054,0.0285,0.0005,0.0285043856,4.62,0.4,4.6372836877
2021-03-24 10:00:00,4.824,0.3785,4.8388261231000005,0.054,-0.0015,0.0540208293,4.77,0.38,4.7851123289,4.784,0.3785,4.7989497028,0.054,-0.0015,0.0540208293,4.73,0.38,4.74523972
2021-03-24 10:30:00,4.61,0.508,4.6379051306,0.07,-0.002,0.07002856560000001,4.54,0.51,4.5685555704,4.57,0.508,4.598147888,0.07,-0.002,0.07002856560000001,4.5,0.51,4.5288077901
2021-03-24 11:00:00,4.4435,0.558,4.4783988489,0.0935,-0.002,0.0935213879,4.35,0.56,4.3858978556,4.4035,0.558,4.4387133552,0.0935,-0.002,0.0935213879,4.31,0.56,4.3462282499
2021-03-24 11:30:00,4.181,0.559,4.2182036461,0.091,-0.001,0.0910054943,4.09,0.56,4.1281593961,4.131,0.559,4.1686499013,0.091,-0.001,0.0910054943,4.04,0.56,4.0786272199999996
2021-03-24 12:00:00,3.9985,0.5565,4.0370403144,0.0985,-0.0035,0.0985621631,3.9,0.56,3.94,3.9485,0.5565,3.9875236049,0.0985,-0.0035,0.0985621631,3.85,0.56,3.8905141048000003
2021-03-24 12:30:00,3.899,0.388,3.9182579037,0.099,-0.002,0.09902019999999999,3.8,0.39,3.8199607328000003,3.849,0.388,3.8685068179,0.099,-0.002,0.09902019999999999,3.75,0.39,3.7702254574
2021-03-24 13:00:00,3.99,0.518,4.0234840624,0.09,-0.002,0.0900222195,3.9,0.52,3.9345139471,3.94,0.518,3.9739053839,0.09,-0.002,0.0900222195,3.85,0.52,3.8849581722
2021-03-24 13:30:00,3.8985000000000003,0.4485,3.9242138703,0.0985,-0.0015,0.0985114207,3.8,0.45,3.8265519727,3.8585000000000003,0.4485,3.8844786651,0.0985,-0.0015,0.0985114207,3.76,0.45,3.7868324494000003
2021-03-24 14:00:00,3.392,0.289,3.4042892063,0.062,-0.001,0.062008064,3.33,0.29,3.3426037754999998,3.352,0.289,3.3644353167,0.062,-0.001,0.062008064,3.29,0.29,3.3027564246
2021-03-24 14:30:00,3.4130000000000003,0.35850000000000004,3.43177669,0.063,-0.0015,0.0630178546,3.35,0.36,3.3692877586,3.383,0.35850000000000004,3.4019422760999998,0.063,-0.0015,0.0630178546,3.32,0.36,3.3394610344
2021-03-24 15:00:00,3.38,0.35850000000000004,3.398958995,0.07,-0.0015,0.07001606960000001,3.31,0.36,3.3295194849,3.34,0.35850000000000004,3.3591847597,0.07,-0.0015,0.07001606960000001,3.27,0.36,3.2897568299
2021-03-24 15:30:00,3.446,0.3095,3.459870843,0.056,-0.0005,0.0560022321,3.39,0.31,3.4041445328,3.406,0.3095,3.4200330773,0.056,-0.0005,0.0560022321,3.35,0.31,3.3643127084
2021-03-24 16:00:00,3.4395,0.2595,3.4492753587,0.0495,-0.0005,0.0495025252,3.39,0.26,3.3999558821,3.3995,0.2595,3.4093900481,0.0495,-0.0005,0.0495025252,3.35,0.26,3.3600744039
