Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 16:30:00,3.6175,0.26,3.6268314339,0.0475,0.0,0.0475,3.5700000000000003,0.26,3.5794552658,3.5775,0.26,3.5869354957,0.0475,0.0,0.0475,3.5300000000000002,0.26,3.5395621198000002
2021-03-24 17:00:00,3.7105,0.21050000000000002,3.7164661305999998,0.0405,0.0005,0.040503086300000005,3.67,0.21,3.6760032644000002,3.6705,0.21050000000000002,3.6765310416,0.0405,0.0005,0.040503086300000005,3.63,0.21,3.6360693063
2021-03-24 17:30:00,3.793,0.0995,3.7943048441,0.033,-0.0005,0.0330037877,3.76,0.1,3.7613295522,3.753,0.0995,3.7543187465,0.033,-0.0005,0.0330037877,3.7199999999999998,0.1,3.7213438433
2021-03-24 18:00:00,4.0105,0.07,4.0111108499,0.030500000000000003,0.0,0.030500000000000003,3.98,0.07,3.9806155303,3.9705,0.07,3.9711170028,0.030500000000000003,0.0,0.030500000000000003,3.94,0.07,3.9406217783
2021-03-24 18:30:00,4.147,0.04,4.1471929061,0.027,0.0,0.027,4.12,0.04,4.1201941702,4.107,0.04,4.1071947848,0.027,0.0,0.027,4.08,0.04,4.0801960737
2021-03-24 19:00:00,4.71,0.16,4.7127168385000004,0.03,0.0,0.03,4.68,0.16,4.682734244,4.66,0.16,4.6627459721,0.03,0.0,0.03,4.63,0.16,4.632763754
2021-03-24 19:30:00,5.048,0.21,5.0523661783,0.028,0.0,0.028,5.02,0.21,5.0243905103,4.998,0.21,5.0024098193,0.028,0.0,0.028,4.97,0.21,4.9744346412
2021-03-24 20:00:00,5.0485,0.17,5.0513614254,0.0285,0.0,0.0285,5.02,0.17,5.0228776613,4.9985,0.17,5.0013900318,0.0285,0.0,0.0285,4.97,0.17,4.9729065947
2021-03-24 20:30:00,4.83,0.15,4.8323286312,0.03,0.0,0.03,4.8,0.15,4.8023431781,4.8,0.15,4.8023431781,0.03,0.0,0.03,4.77,0.15,4.7723579078
2021-03-24 21:00:00,4.57,0.15,4.5724610441,0.03,0.0,0.03,4.54,0.15,4.5424772977,4.54,0.15,4.5424772977,0.03,0.0,0.03,4.51,0.15,4.5124937673000005
2021-03-24 21:30:00,4.268,0.09,4.2689488167,0.028,0.0,0.028,4.24,0.09,4.2409550811,4.228,0.09,4.2289577912,0.028,0.0,0.028,4.2,0.09,4.200964175
2021-03-24 22:00:00,4.059,0.04,4.0591970881,0.029,0.0,0.029,4.03,0.04,4.0301985063,4.039,0.04,4.039198064,0.029,0.0,0.029,4.01,0.04,4.0101994963
2021-03-24 22:30:00,3.85,0.02,3.8500519477,0.03,0.0,0.03,3.8200000000000003,0.02,3.8200523557,3.8200000000000003,0.02,3.8200523557,0.03,0.0,0.03,3.79,0.02,3.7900527701
2021-03-24 23:00:00,3.62,0.34,3.6359317925,0.03,0.0,0.03,3.59,0.34,3.6060643366000003,3.65,0.34,3.6658014131,0.03,0.0,0.03,3.62,0.34,3.6359317925
2021-03-24 23:30:00,3.32,0.76,3.4058772731999998,0.03,0.0,0.03,3.29,0.76,3.3766403421,3.42,0.76,3.5034268938,0.03,0.0,0.03,3.39,0.76,3.4741473774
2021-03-25 00:00:00,3.09,0.76,3.1820905078,0.03,0.0,0.03,3.06,0.76,3.1529668568,3.18,0.76,3.2695565449,0.03,0.0,0.03,3.15,0.76,3.2403857795
2021-03-25 00:30:00,2.9265,0.76,3.0235744162,0.026500000000000003,0.0,0.026500000000000003,2.9,0.76,2.997932621,3.0265,0.76,3.1204650695,0.026500000000000003,0.0,0.026500000000000003,3.0,0.76,3.0947697814
2021-03-25 01:00:00,3.1,0.23,3.1085205484,0.03,0.0,0.03,3.07,0.23,3.0786035795,3.11,0.23,3.1184932259,0.03,0.0,0.03,3.08,0.23,3.0885757235
2021-03-25 01:30:00,3.37,-0.02,3.3700593467,0.03,0.0,0.03,3.34,-0.02,3.3400598797,3.34,-0.02,3.3400598797,0.03,0.0,0.03,3.31,-0.02,3.3100604224
2021-03-25 02:00:00,3.41,0.02,3.4100586505,0.03,0.0,0.03,3.38,0.02,3.3800591711,3.37,0.02,3.3700593467,0.03,0.0,0.03,3.34,0.02,3.3400598797
2021-03-25 02:30:00,3.2495,0.02,3.2495615473,0.029500000000000002,0.0,0.029500000000000002,3.22,0.02,3.2200621112,3.2195,0.02,3.2195621208,0.029500000000000002,0.0,0.029500000000000002,3.19,0.02,3.1900626953
2021-03-25 03:00:00,3.2495,0.02,3.2495615473,0.029500000000000002,0.0,0.029500000000000002,3.22,0.02,3.2200621112,3.2195,0.02,3.2195621208,0.029500000000000002,0.0,0.029500000000000002,3.19,0.02,3.1900626953
2021-03-25 03:30:00,3.1895,0.02,3.1895627051,0.029500000000000002,0.0,0.029500000000000002,3.16,0.02,3.1600632905,3.1595,0.02,3.1595633005,0.029500000000000002,0.0,0.029500000000000002,3.13,0.02,3.1300638971
2021-03-25 04:00:00,3.1195,-0.02,3.1195641122,0.029500000000000002,0.0,0.029500000000000002,3.09,-0.02,3.0900647242,3.0895,-0.02,3.0895647347,0.029500000000000002,0.0,0.029500000000000002,3.06,-0.02,3.0600653588
2021-03-25 04:30:00,3.0495,-0.02,3.0495655838,0.029500000000000002,0.0,0.029500000000000002,3.02,-0.02,3.0200662244,3.0195,-0.02,3.0195662354,0.029500000000000002,0.0,0.029500000000000002,2.99,-0.02,2.9900668889
2021-03-25 05:00:00,3.0295,-0.02,3.0295660168,0.029500000000000002,0.0,0.029500000000000002,3.0,-0.02,3.0000666659,2.9995000000000003,-0.02,2.999566677,0.029500000000000002,0.0,0.029500000000000002,2.9699999999999998,-0.02,2.9700673393
2021-03-25 05:30:00,3.0695,0.01,3.0695162893,0.029500000000000002,0.0,0.029500000000000002,3.04,0.01,3.0400164473,3.0395,0.01,3.03951645,0.029500000000000002,0.0,0.029500000000000002,3.01,0.01,3.0100166112
2021-03-25 06:00:00,3.1395,0.01,3.1395159261,0.029500000000000002,0.0,0.029500000000000002,3.11,0.01,3.1100160771,3.1095,0.01,3.1095160797,0.029500000000000002,0.0,0.029500000000000002,3.08,0.01,3.0800162337
2021-03-25 06:30:00,3.3095,0.07,3.3102402103,0.029500000000000002,0.0,0.029500000000000002,3.2800000000000002,0.07,3.2807468662,3.2795,0.07,3.28024698,0.029500000000000002,0.0,0.029500000000000002,3.25,0.07,3.2507537587
2021-03-25 07:00:00,3.6295,0.16,3.6330249449,0.029500000000000002,0.0,0.029500000000000002,3.6,0.16,3.6035538015,3.6095,0.16,3.6130444572,0.029500000000000002,0.0,0.029500000000000002,3.58,0.16,3.5835736354
2021-03-25 07:30:00,4.3305,0.331,4.3431315027,0.030500000000000003,0.001,0.030516389,4.3,0.33,4.3126442005,4.2905,0.331,4.303248918,0.030500000000000003,0.001,0.030516389,4.26,0.33,4.2727625724
2021-03-25 08:00:00,4.33,0.3305,4.3425948752,0.03,0.0005,0.0300041664,4.3,0.33,4.3126442005,4.29,0.3305,4.3027119646,0.03,0.0005,0.0300041664,4.26,0.33,4.2727625724
2021-03-25 08:30:00,4.391,0.36050000000000004,4.4057736267,0.031,0.0005,0.031004032,4.36,0.36,4.3748371398,4.361,0.36050000000000004,4.3758749125,0.031,0.0005,0.031004032,4.33,0.36,4.3449395853
2021-03-25 09:00:00,4.604,0.4415,4.6251203497999995,0.034,0.0015,0.0340330722,4.57,0.44,4.5911327578000005,4.564,0.4415,4.5853045973,0.034,0.0015,0.0340330722,4.53,0.44,4.5513184903
2021-03-25 09:30:00,4.6795,0.441,4.7002341697,0.0395,0.001,0.0395126562,4.64,0.44,4.6608153793,4.6395,0.441,4.6604121331,0.0395,0.001,0.0395126562,4.6,0.44,4.6209955637
2021-03-25 10:00:00,4.6895,0.439,4.7100033174,0.0495,-0.001,0.049510099999999994,4.64,0.44,4.6608153793,4.6495,0.439,4.6701789313,0.0495,-0.001,0.049510099999999994,4.6,0.44,4.6209955637
2021-03-25 10:30:00,4.527,0.49150000000000005,4.5536031063,0.037,0.0015,0.0370303929,4.49,0.49,4.5166580566,4.497,0.49150000000000005,4.5237795315,0.037,0.0015,0.0370303929,4.46,0.49,4.4868363019
2021-03-25 11:00:00,4.74,0.48950000000000005,4.7652083113,0.06,-0.0005,0.0600020833,4.68,0.49,4.7055817919,4.7,0.48950000000000005,4.7254217008,0.06,-0.0005,0.0600020833,4.64,0.49,4.6658011102
2021-03-25 11:30:00,4.552,0.46,4.5751834936,0.052000000000000005,0.0,0.052000000000000005,4.5,0.46,4.5234500107999995,4.522,0.46,4.5453365112,0.052000000000000005,0.0,0.052000000000000005,4.47,0.46,4.4936065693
2021-03-25 12:00:00,4.456,0.459,4.4795777703,0.046,-0.001,0.0460108683,4.41,0.46,4.4339260255,4.416,0.459,4.4397901977,0.046,-0.001,0.0460108683,4.37,0.46,4.3941438301
2021-03-25 12:30:00,4.4785,0.42,4.4981509812,0.0685,0.0,0.0685,4.41,0.42,4.429954853,4.4385,0.42,4.4583272928,0.0685,0.0,0.0685,4.37,0.42,4.3901366721
2021-03-25 13:00:00,4.473,0.468,4.4974162583,0.10300000000000001,-0.002,0.1030194156,4.37,0.47000000000000003,4.3952019294,4.433,0.468,4.4576353597,0.10300000000000001,-0.002,0.1030194156,4.33,0.47000000000000003,4.3554333883
2021-03-25 13:30:00,4.04,0.5085000000000001,4.0718757655,0.08,-0.0015,0.08001406130000001,3.96,0.51,3.9927058494,4.0,0.5085000000000001,4.0321919907,0.08,-0.0015,0.08001406130000001,3.92,0.51,3.9530368073
2021-03-25 14:00:00,4.174,0.489,4.2025464899,0.094,-0.001,0.094005319,4.08,0.49,4.1093186783,4.134,0.489,4.1628207984,0.094,-0.001,0.094005319,4.04,0.49,4.0696068606
2021-03-25 14:30:00,3.887,0.489,3.9176383192,0.08700000000000001,-0.001,0.0870057469,3.8,0.49,3.8314618620000003,3.857,0.489,3.8878747408,0.08700000000000001,-0.001,0.0870057469,3.77,0.49,3.8017101415
2021-03-25 15:00:00,3.7725,0.519,3.8080332522,0.0825,-0.001,0.0825060604,3.69,0.52,3.7264594455999998,3.7325,0.519,3.7684104408,0.0825,-0.001,0.0825060604,3.65,0.52,3.6868550283
2021-03-25 15:30:00,3.7125,0.46950000000000003,3.742069815,0.07250000000000001,-0.0005,0.0725017241,3.64,0.47000000000000003,3.6702179772,3.6725,0.46950000000000003,3.7023892961,0.07250000000000001,-0.0005,0.0725017241,3.6,0.47000000000000003,3.6305509224
2021-03-25 16:00:00,3.733,0.35950000000000004,3.7502705569,0.063,-0.0005,0.0630019841,3.67,0.36,3.687614405,3.693,0.35950000000000004,3.7104567441,0.063,-0.0005,0.0630019841,3.63,0.36,3.6478075607
2021-03-25 16:30:00,3.8715,0.36,3.888201673,0.051500000000000004,0.0,0.051500000000000004,3.8200000000000003,0.36,3.8369258528,3.8415,0.36,3.8583315370999998,0.051500000000000004,0.0,0.051500000000000004,3.79,0.36,3.8070592325
2021-03-25 17:00:00,4.13,0.3105,4.1416554963,0.04,0.0005,0.0400031249,4.09,0.31,4.1017313418,4.1,0.3105,4.1117405378,0.04,0.0005,0.0400031249,4.06,0.31,4.0718177759
2021-03-25 17:30:00,4.414,0.28,4.4228719177,0.034,0.0,0.034,4.38,0.28,4.3889406467,4.384,0.28,4.3929325057,0.034,0.0,0.034,4.35,0.28,4.3590021794
2021-03-25 18:00:00,4.5805,0.2005,4.5848860946,0.030500000000000003,0.0005,0.0305040981,4.55,0.2,4.5543934832,4.5405,0.2005,4.5449246968,0.030500000000000003,0.0005,0.0305040981,4.51,0.2,4.5144324117
2021-03-25 18:30:00,4.6895,0.16,4.6922287082,0.029500000000000002,0.0,0.029500000000000002,4.66,0.16,4.6627459721,4.6495,0.16,4.6522521696,0.029500000000000002,0.0,0.029500000000000002,4.62,0.16,4.6227697325
2021-03-25 19:00:00,4.8095,0.16,4.8121606634,0.029500000000000002,0.0,0.029500000000000002,4.78,0.16,4.7826770746000005,4.7795000000000005,0.16,4.7821773545,0.029500000000000002,0.0,0.029500000000000002,4.75,0.16,4.7526939729
2021-03-25 19:30:00,5.0095,0.16,5.0120544939,0.029500000000000002,0.0,0.029500000000000002,4.98,0.16,4.9825696182,4.9795,0.16,4.9820698761,0.029500000000000002,0.0,0.029500000000000002,4.95,0.16,4.9525851835
2021-03-25 20:00:00,4.9595,0.16,4.9620802341,0.029500000000000002,0.0,0.029500000000000002,4.93,0.16,4.9325956656,4.9295,0.16,4.9320959287,0.029500000000000002,0.0,0.029500000000000002,4.9,0.16,4.902611549
2021-03-25 20:30:00,4.7495,0.16,4.7521942563,0.029500000000000002,0.0,0.029500000000000002,4.72,0.16,4.7227110858,4.7195,0.16,4.7222113729,0.029500000000000002,0.0,0.029500000000000002,4.69,0.16,4.6927284175
2021-03-25 21:00:00,4.5195,0.16,4.5223312849,0.029500000000000002,0.0,0.029500000000000002,4.49,0.16,4.4928498751,4.4795,0.16,4.482356551,0.029500000000000002,0.0,0.029500000000000002,4.45,0.16,4.4528754755
2021-03-25 21:30:00,4.2795,0.13,4.2814740744,0.029500000000000002,0.0,0.029500000000000002,4.25,0.13,4.2519877704,4.2395,0.13,4.2414926913,0.029500000000000002,0.0,0.029500000000000002,4.21,0.13,4.2120066477
2021-03-25 22:00:00,3.9995000000000003,0.09,4.0005124984,0.029500000000000002,0.0,0.029500000000000002,3.9699999999999998,0.09,3.9710200201,3.9695,0.09,3.9705201485,0.029500000000000002,0.0,0.029500000000000002,3.94,0.09,3.9410277847
2021-03-25 22:30:00,3.7695,0.55,3.8094133735,0.029500000000000002,0.0,0.029500000000000002,3.74,0.55,3.780224861,3.8395,0.55,3.8786931111,0.029500000000000002,0.0,0.029500000000000002,3.81,0.55,3.8494934732
2021-03-25 23:00:00,3.6495,0.05,3.6498424966,0.029500000000000002,0.0,0.029500000000000002,3.62,0.05,3.6203452874,3.6295,0.05,3.6298443837,0.029500000000000002,0.0,0.029500000000000002,3.6,0.05,3.6003472055
2021-03-25 23:30:00,3.3295,0.76,3.415138394,0.029500000000000002,0.0,0.029500000000000002,3.3,0.76,3.3863845027,3.4295,0.76,3.5127012754,0.029500000000000002,0.0,0.029500000000000002,3.4,0.76,3.4839058541
2021-03-26 00:00:00,3.0595,0.76,3.1524816018,0.029500000000000002,0.0,0.029500000000000002,3.03,0.76,3.123859792,3.1595,0.76,3.2496215549,0.029500000000000002,0.0,0.029500000000000002,3.13,0.76,3.2209470657
2021-03-26 00:30:00,2.9295,0.76,3.0264781926,0.029500000000000002,0.0,0.029500000000000002,2.9,0.76,2.997932621,3.0295,0.76,3.1233748174000002,0.029500000000000002,0.0,0.029500000000000002,3.0,0.76,3.0947697814
2021-03-26 01:00:00,3.0795,0.76,3.1718953719,0.029500000000000002,0.0,0.029500000000000002,3.05,0.76,3.1432626362000002,3.1795,0.76,3.2690702423999998,0.029500000000000002,0.0,0.029500000000000002,3.15,0.76,3.2403857795
2021-03-26 01:30:00,3.3995,0.02,3.3995588317,0.029500000000000002,0.0,0.029500000000000002,3.37,0.02,3.3700593467,3.3595,0.02,3.3595595321,0.029500000000000002,0.0,0.029500000000000002,3.33,0.02,3.3300600595
2021-03-26 02:00:00,3.3995,0.02,3.3995588317,0.029500000000000002,0.0,0.029500000000000002,3.37,0.02,3.3700593467,3.3595,0.02,3.3595595321,0.029500000000000002,0.0,0.029500000000000002,3.33,0.02,3.3300600595
2021-03-26 02:30:00,3.2495,0.41000000000000003,3.2752633864,0.029500000000000002,0.0,0.029500000000000002,3.22,0.41000000000000003,3.2459975354,3.2895,0.41000000000000003,3.3149525261,0.029500000000000002,0.0,0.029500000000000002,3.26,0.41000000000000003,3.2856810557
2021-03-26 03:00:00,3.2195,0.11,3.2213786257,0.029500000000000002,0.0,0.029500000000000002,3.19,0.11,3.1918959883,3.2095000000000002,0.11,3.2113844756,0.029500000000000002,0.0,0.029500000000000002,3.18,0.11,3.1819019469
2021-03-26 03:30:00,3.1595,0.04,3.1597531945,0.029500000000000002,0.0,0.029500000000000002,3.13,0.04,3.1302555806,3.1295,0.04,3.1297556215,0.029500000000000002,0.0,0.029500000000000002,3.1,0.04,3.1002580538
2021-03-26 04:00:00,3.0095,0.73,3.0967709392,0.029500000000000002,0.0,0.029500000000000002,2.98,0.73,3.0681101675,3.0995,0.73,3.184305301,0.029500000000000002,0.0,0.029500000000000002,3.07,0.73,3.1555982
2021-03-26 04:30:00,2.4495,-0.14,2.4534975545,0.029500000000000002,0.0,0.029500000000000002,2.42,-0.14,2.4240462042,2.4195,-0.14,2.4235470389,0.029500000000000002,0.0,0.029500000000000002,2.39,-0.14,2.394096907
2021-03-26 05:00:00,2.4495,-0.14,2.4534975545,0.029500000000000002,0.0,0.029500000000000002,2.42,-0.14,2.4240462042,2.4195,-0.14,2.4235470389,0.029500000000000002,0.0,0.029500000000000002,2.39,-0.14,2.394096907
2021-03-26 05:30:00,2.4295,-0.11,2.4319889494,0.029500000000000002,0.0,0.029500000000000002,2.4,-0.11,2.4025195108,2.4195,-0.11,2.4219992258,0.029500000000000002,0.0,0.029500000000000002,2.39,-0.11,2.3925300416
2021-03-26 06:00:00,2.5095,-0.11,2.5119096818999997,0.029500000000000002,0.0,0.029500000000000002,2.48,-0.11,2.4824383174999998,2.4895,-0.11,2.4919290219,0.029500000000000002,0.0,0.029500000000000002,2.46,-0.11,2.4624581215
2021-03-26 06:30:00,2.7095000000000002,-0.06,2.7101642478,0.029500000000000002,0.0,0.029500000000000002,2.68,-0.06,2.6806715577,2.6795,-0.06,2.6801716829,0.029500000000000002,0.0,0.029500000000000002,2.65,-0.06,2.6506791583
2021-03-26 07:00:00,3.0995,0.08,3.1005322527,0.029500000000000002,0.0,0.029500000000000002,3.07,0.08,3.0710421684,3.0695,0.08,3.0705423381,0.029500000000000002,0.0,0.029500000000000002,3.04,0.08,3.0410524494
2021-03-26 07:30:00,3.4105,0.131,3.4130149794999998,0.030500000000000003,0.001,0.030516389,3.38,0.13,3.3824990761000002,3.3805,0.131,3.3830372818,0.030500000000000003,0.001,0.030516389,3.35,0.13,3.3525214392000002
2021-03-26 08:00:00,3.9795,0.29,3.9900526626,0.029500000000000002,0.0,0.029500000000000002,3.95,0.29,3.9606312627999998,3.9495,0.29,3.9601326051,0.029500000000000002,0.0,0.029500000000000002,3.92,0.29,3.9307124036000003
2021-03-26 08:30:00,4.511,0.41100000000000003,4.5296845365,0.031,0.001,0.031016124800000003,4.48,0.41000000000000003,4.4987220408,4.481,0.41100000000000003,4.4998091071,0.031,0.001,0.031016124800000003,4.45,0.41000000000000003,4.4688477262
2021-03-26 09:00:00,4.6205,0.4295,4.640419216,0.030500000000000003,-0.0005,0.0305040981,4.59,0.43,4.6100976128,4.5905000000000005,0.4295,4.6105488285,0.030500000000000003,-0.0005,0.0305040981,4.5600000000000005,0.43,4.5802292519000005
2021-03-26 09:30:00,4.622,0.4,4.6392762367,0.032,0.0,0.032,4.59,0.4,4.6073962278,4.592,0.4,4.6093886796,0.032,0.0,0.032,4.5600000000000005,0.4,4.5775102403
2021-03-26 10:00:00,4.682,0.3995,4.6990131145,0.032,-0.0005,0.032003906,4.65,0.4,4.6671725916,4.652,0.3995,4.6691224283,0.032,-0.0005,0.032003906,4.62,0.4,4.6372836877
2021-03-26 10:30:00,4.8245000000000005,0.461,4.8464751366000005,0.0345,0.001,0.0345144897,4.79,0.46,4.8120369907,4.7945,0.461,4.8166120095,0.0345,0.001,0.0345144897,4.76,0.46,4.7821752373
2021-03-26 11:00:00,4.807,0.4395,4.827049746,0.047,-0.0005,0.0470026595,4.76,0.44,4.7802928781,4.777,0.4395,4.7971751323,0.047,-0.0005,0.0470026595,4.73,0.44,4.750421034
2021-03-26 11:30:00,4.6935,0.4595,4.715939196,0.053500000000000006,-0.0005,0.0535023364,4.64,0.46,4.6627459721,4.6535,0.4595,4.6761311466,0.053500000000000006,-0.0005,0.0535023364,4.6,0.46,4.6229427857
2021-03-26 12:00:00,4.5705,0.48950000000000005,4.5966379562,0.0405,-0.0005,0.040503086300000005,4.53,0.49,4.5564240365,4.5405,0.48950000000000005,4.5668096632,0.0405,-0.0005,0.040503086300000005,4.5,0.49,4.5265991649
2021-03-26 12:30:00,4.4195,0.389,4.4365866666,0.0795,-0.001,0.0795062891,4.34,0.39,4.3574878084,4.3795,0.389,4.3967421178,0.0795,-0.001,0.0795062891,4.3,0.39,4.3176498237
2021-03-26 13:00:00,4.4125,0.3895,4.4296576053,0.07250000000000001,-0.0005,0.0725017241,4.34,0.39,4.3574878084,4.3725,0.3895,4.3898139482000005,0.07250000000000001,-0.0005,0.0725017241,4.3,0.39,4.3176498237
2021-03-26 13:30:00,4.568,0.3885,4.5844908387,0.088,-0.0015,0.0880127832,4.48,0.39,4.4969434064,4.5280000000000005,0.3885,4.5446359865,0.088,-0.0015,0.0880127832,4.44,0.39,4.4570954668
2021-03-26 14:00:00,4.1025,0.358,4.1180906073,0.0625,-0.002,0.0625319918,4.04,0.36,4.0560078895,4.0625,0.358,4.0782435251,0.0625,-0.002,0.0625319918,4.0,0.36,4.0161673272
2021-03-26 14:30:00,4.1955,1.0785,4.3319028729,0.0855,-0.0015,0.0855131569,4.11,1.08,4.2495293857,4.2955,1.0785,4.4288240539,0.0855,-0.0015,0.0855131569,4.21,1.08,4.3463202827
2021-03-26 15:00:00,3.987,0.6995,4.0478968922,0.08700000000000001,-0.0005,0.0870014368,3.9,0.7000000000000001,3.9623225511999998,4.027,0.6995,4.0873009737,0.08700000000000001,-0.0005,0.0870014368,3.94,0.7000000000000001,4.0016996389
2021-03-26 15:30:00,3.7455,0.15,3.748502401,0.0655,0.0,0.0655,3.68,0.15,3.6830557965,3.7155,0.15,3.7185266235,0.0655,0.0,0.0655,3.65,0.15,3.6530808915
2021-03-26 16:00:00,3.7439999999999998,0.15,3.7470036029,0.064,0.0,0.064,3.68,0.15,3.6830557965,3.714,0.15,3.7170278449,0.064,0.0,0.064,3.65,0.15,3.6530808915
2021-03-26 16:30:00,3.786,0.151,3.789010029,0.046,0.001,0.0460108683,3.74,0.15,3.7430068127,3.746,0.151,3.7490421443,0.046,0.001,0.0460108683,3.7,0.15,3.7030392923
2021-03-26 17:00:00,4.097,0.1495,4.0997267287,0.037,-0.0005,0.0370033782,4.06,0.15,4.062769991,4.067,0.1495,4.0697468287,0.037,-0.0005,0.0370033782,4.03,0.15,4.0327905971
2021-03-26 17:30:00,3.7655000000000003,0.02,3.7655531134,0.035500000000000004,0.0,0.035500000000000004,3.73,0.02,3.7300536189,3.7355,0.02,3.73555354,0.035500000000000004,0.0,0.035500000000000004,3.7,0.02,3.7000540537
2021-03-26 18:00:00,4.011,0.02,4.0110498626,0.031,0.0,0.031,3.98,0.02,3.9800502509,3.981,0.02,3.9810502383,0.031,0.0,0.031,3.95,0.02,3.9500506326
2021-03-26 18:30:00,4.14,0.02,4.1400483089,0.03,0.0,0.03,4.11,0.02,4.1100486615,4.11,0.02,4.1100486615,0.03,0.0,0.03,4.08,0.02,4.0800490193
2021-03-26 19:00:00,4.33,0.02,4.3300461891,0.03,0.0,0.03,4.3,0.02,4.3000465114,4.29,0.02,4.2900466198,0.03,0.0,0.03,4.26,0.02,4.2600469481
2021-03-26 19:30:00,4.57,0.02,4.5700437635,0.03,0.0,0.03,4.54,0.02,4.5400440526,4.54,0.02,4.5400440526,0.03,0.0,0.03,4.51,0.02,4.5100443457
2021-03-26 20:00:00,4.53,0.02,4.5300441499,0.03,0.0,0.03,4.5,0.02,4.5000444442,4.5,0.02,4.5000444442,0.03,0.0,0.03,4.47,0.02,4.4700447425
2021-03-26 20:30:00,4.27,-0.01,4.2700117096,0.03,0.0,0.03,4.24,-0.01,4.2400117924,4.24,-0.01,4.2400117924,0.03,0.0,0.03,4.21,-0.01,4.2100118765
2021-03-26 21:00:00,4.01,-0.04,4.0101994963,0.03,0.0,0.03,3.98,-0.04,3.9802009999,3.98,-0.04,3.9802009999,0.03,0.0,0.03,3.95,-0.04,3.9502025265
2021-03-26 21:30:00,3.8,-0.06,3.8004736547,0.03,0.0,0.03,3.77,-0.06,3.7704774234,3.77,-0.06,3.7704774234,0.03,0.0,0.03,3.74,-0.06,3.7404812525
2021-03-26 22:00:00,3.5300000000000002,0.2,3.5356611829,0.03,0.0,0.03,3.5,0.2,3.5057096286,3.55,0.2,3.5556293395000003,0.03,0.0,0.03,3.52,0.2,3.5256772399000003
2021-03-26 22:30:00,3.32,0.5,3.3574395006,0.03,0.0,0.03,3.29,0.5,3.3277770358,3.4,0.5,3.4365680555,0.03,0.0,0.03,3.37,0.5,3.4068900775
2021-03-26 23:00:00,3.23,0.29,3.2429924453,0.03,0.0,0.03,3.2,0.29,3.2131137546,3.27,0.29,3.2828341414,0.03,0.0,0.03,3.24,0.29,3.252952505
2021-03-26 23:30:00,3.63,0.04,3.630220379,0.03,0.0,0.03,3.6,0.04,3.6002222154,3.6,0.04,3.6002222154,0.03,0.0,0.03,3.5700000000000003,0.04,3.5702240826000002
2021-03-27 00:00:00,3.35,0.19,3.3553837336,0.03,0.0,0.03,3.32,0.19,3.3254323027,3.35,0.19,3.3553837336,0.03,0.0,0.03,3.32,0.19,3.3254323027
2021-03-28 00:30:00,3.1295,0.03,3.1296437896000002,0.029500000000000002,0.0,0.029500000000000002,3.1,0.03,3.1001451579,3.0995,0.03,3.0996451813,0.029500000000000002,0.0,0.029500000000000002,3.07,0.03,3.0701465763
2021-03-28 01:00:00,3.2195,0.03,3.2196397702,0.029500000000000002,0.0,0.029500000000000002,3.19,0.03,3.1901410627,3.1995,0.03,3.1996406439,0.029500000000000002,0.0,0.029500000000000002,3.17,0.03,3.1701419527
2021-03-28 01:30:00,0.0325,-0.003,0.0326381678,0.029500000000000002,0.0,0.029500000000000002,0.003,-0.003,0.0042426407000000005,0.026500000000000003,-0.003,0.0266692707,0.029500000000000002,0.0,0.029500000000000002,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:00:00,0.0325,-0.003,0.0326381678,0.029500000000000002,0.0,0.029500000000000002,0.003,-0.003,0.0042426407000000005,0.026500000000000003,-0.003,0.0266692707,0.029500000000000002,0.0,0.029500000000000002,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:30:00,3.4295,0.03,3.429631212,0.029500000000000002,0.0,0.029500000000000002,3.4,0.03,3.4001323504,3.3995,0.03,3.3996323698,0.029500000000000002,0.0,0.029500000000000002,3.37,0.03,3.3701335285000003
2021-03-28 03:00:00,3.3795,0.03,3.3796331532,0.029500000000000002,0.0,0.029500000000000002,3.35,0.03,3.3501343257,3.3495,0.03,3.3496343457,0.029500000000000002,0.0,0.029500000000000002,3.32,0.03,3.3201355394
2021-03-28 03:30:00,3.3495,0.03,3.3496343457,0.029500000000000002,0.0,0.029500000000000002,3.32,0.03,3.3201355394,3.3195,0.03,3.3196355598,0.029500000000000002,0.0,0.029500000000000002,3.29,0.03,3.2901367753
2021-03-28 04:00:00,3.2495,0.51,3.2892780743,0.029500000000000002,0.0,0.029500000000000002,3.22,0.51,3.2601380339,3.3195,0.51,3.358449084,0.029500000000000002,0.0,0.029500000000000002,3.29,0.51,3.3292942195
2021-03-28 04:30:00,3.0995,0.76,3.191316382,0.029500000000000002,0.0,0.029500000000000002,3.07,0.76,3.1626729202,3.1895,0.76,3.2787970736,0.029500000000000002,0.0,0.029500000000000002,3.16,0.76,3.2501076905
2021-03-28 05:00:00,3.0995,0.76,3.191316382,0.029500000000000002,0.0,0.029500000000000002,3.07,0.76,3.1626729202,3.1895,0.76,3.2787970736,0.029500000000000002,0.0,0.029500000000000002,3.16,0.76,3.2501076905
2021-03-28 05:30:00,3.0195,0.76,3.1136763239,0.029500000000000002,0.0,0.029500000000000002,2.99,0.76,3.0850769845,3.1195,0.76,3.2107445009,0.029500000000000002,0.0,0.029500000000000002,3.09,0.76,3.1820905078
2021-03-28 06:00:00,2.9895,0.76,3.0845923961,0.029500000000000002,0.0,0.029500000000000002,2.96,0.76,3.0560104712,3.0795,0.76,3.1718953719,0.029500000000000002,0.0,0.029500000000000002,3.05,0.76,3.1432626362000002
2021-03-28 06:30:00,2.9895,0.76,3.0845923961,0.029500000000000002,0.0,0.029500000000000002,2.96,0.76,3.0560104712,3.1095,0.76,3.2010295609,0.029500000000000002,0.0,0.029500000000000002,3.08,0.76,3.1723808094
2021-03-28 07:00:00,3.1695,0.34,3.1876841515,0.029500000000000002,0.0,0.029500000000000002,3.14,0.34,3.1583540017,3.1895,0.34,3.2075707708,0.029500000000000002,0.0,0.029500000000000002,3.16,0.34,3.1782385058
2021-03-28 07:30:00,3.2695,0.08,3.2704785965,0.029500000000000002,0.0,0.029500000000000002,3.24,0.08,3.2409875038,3.2395,0.08,3.2404876562,0.029500000000000002,0.0,0.029500000000000002,3.21,0.08,3.21099673
2021-03-28 08:00:00,3.4095,0.08,3.4104384249,0.029500000000000002,0.0,0.029500000000000002,3.38,0.08,3.380946613,3.3795,0.08,3.380446753,0.029500000000000002,0.0,0.029500000000000002,3.35,0.08,3.3509550877
2021-03-28 08:30:00,3.5515,0.081,3.5524235741,0.0315,0.001,0.031515869,3.52,0.08,3.5209089735,3.5215,0.081,3.5224314401,0.0315,0.001,0.031515869,3.49,0.08,3.490916785
2021-03-28 09:00:00,3.641,0.7725000000000001,3.722047454,0.041,0.0025,0.041076148800000004,3.6,0.77,3.681426354,3.721,0.7725000000000001,3.8003417281000003,0.041,0.0025,0.041076148800000004,3.68,0.77,3.7596941365000003
2021-03-28 09:30:00,3.754,0.41200000000000003,3.7765407452,0.034,0.002,0.0340587727,3.7199999999999998,0.41000000000000003,3.742525885,3.774,0.41200000000000003,3.7964219997,0.034,0.002,0.0340587727,3.74,0.41000000000000003,3.762406145
2021-03-28 10:00:00,3.9145000000000003,0.112,3.9161019203,0.0345,0.002,0.0345579224,3.88,0.11,3.8815589652,3.8745000000000003,0.112,3.8761184515,0.0345,0.002,0.0345579224,3.84,0.11,3.8415751978
2021-03-28 10:30:00,4.008,0.111,4.0095367563,0.038,0.001,0.0380131556,3.9699999999999998,0.11,3.9715236371,3.9779999999999998,0.111,3.9795483412,0.038,0.001,0.0380131556,3.94,0.11,3.9415352339
2021-03-28 11:00:00,4.197,0.1105,4.1984543882,0.047,0.0005,0.0470026595,4.15,0.11,4.1514575754,4.157,0.1105,4.1584683779,0.047,0.0005,0.0470026595,4.11,0.11,4.111471756
2021-03-28 11:30:00,4.3555,0.1505,4.3580994137,0.0755,0.0005,0.07550165560000001,4.28,0.15,4.282627698,4.3255,0.1505,4.3281174314,0.0755,0.0005,0.07550165560000001,4.25,0.15,4.252646235
2021-03-28 12:00:00,4.358,0.148,4.3605123552,0.078,-0.002,0.0780256368,4.28,0.15,4.282627698,4.328,0.148,4.3305297597,0.078,-0.002,0.0780256368,4.25,0.15,4.252646235
2021-03-28 12:30:00,4.3715,0.17,4.3748042528,0.051500000000000004,0.0,0.051500000000000004,4.32,0.17,4.3233436135,4.3315,0.17,4.3348347431,0.051500000000000004,0.0,0.051500000000000004,4.28,0.17,4.2833748377
2021-03-28 13:00:00,4.3885,0.2315,4.3946017453,0.0385,0.0015,0.038529209700000004,4.35,0.23,4.356076216,4.3585,0.2315,4.3646436853,0.0385,0.0015,0.038529209700000004,4.32,0.23,4.3261183525
2021-03-28 13:30:00,4.3035,0.1715,4.3069158919,0.0335,0.0015,0.0335335653,4.27,0.17,4.273382735,4.2735,0.1715,4.2769398523,0.0335,0.0015,0.0335335653,4.24,0.17,4.2434066503
2021-03-28 14:00:00,4.3025,0.1715,4.3059166852,0.0325,0.0015,0.032534597000000005,4.27,0.17,4.273382735,4.2725,0.1715,4.2759406567,0.0325,0.0015,0.032534597000000005,4.24,0.17,4.2434066503
2021-03-28 14:30:00,4.2105,0.14,4.2128268716,0.030500000000000003,0.0,0.030500000000000003,4.18,0.14,4.1823438405,4.1805,0.14,4.1828435603,0.030500000000000003,0.0,0.030500000000000003,4.15,0.14,4.1523607743
2021-03-28 15:00:00,4.082,0.14150000000000001,4.0844517686,0.032,0.0015,0.032035137000000005,4.05,0.14,4.0524190307,4.052,0.14150000000000001,4.0544699099,0.032,0.0015,0.032035137000000005,4.02,0.14,4.0224370722
2021-03-28 15:30:00,4.154,0.14150000000000001,4.1564092977,0.034,0.0015,0.0340330722,4.12,0.14,4.1223779545,4.114,0.14150000000000001,4.1164327093,0.034,0.0015,0.0340330722,4.08,0.14,4.0824012542
2021-03-28 16:00:00,4.17,0.101,4.1712229622,0.03,0.001,0.030016662000000003,4.14,0.1,4.1412075534,4.14,0.101,4.1412318216,0.03,0.001,0.030016662000000003,4.11,0.1,4.111216365
2021-03-28 16:30:00,4.2715,0.14200000000000002,4.2738596432,0.0315,0.002,0.0315634282,4.24,0.14,4.2423106911,4.2415,0.14200000000000002,4.2438763236,0.0315,0.002,0.0315634282,4.21,0.14,4.2123271478
2021-03-28 17:00:00,4.3795,0.1405,4.3817531309,0.029500000000000002,0.0005,0.029504237000000003,4.35,0.14,4.3522522905,4.3395,0.1405,4.3417738886,0.029500000000000002,0.0005,0.029504237000000003,4.31,0.14,4.3122731824
2021-03-28 17:30:00,4.109,0.06,4.1094380394,0.029,0.0,0.029,4.08,0.06,4.0804411526,4.079,0.06,4.0794412608,0.029,0.0,0.029,4.05,0.06,4.0504444201
2021-03-28 18:00:00,4.109,0.02,4.1090486734,0.029,0.0,0.029,4.08,0.02,4.0800490193,4.079,0.02,4.0790490313,0.029,0.0,0.029,4.05,0.02,4.0500493824
2021-03-28 18:30:00,4.309,0.02,4.3090464142,0.029,0.0,0.029,4.28,0.02,4.2800467287,4.269,0.02,4.2690468491,0.029,0.0,0.029,4.24,0.02,4.2400471695
2021-03-28 19:00:00,4.369,0.02,4.3690457768,0.029,0.0,0.029,4.34,0.02,4.3400460827,4.339,0.02,4.3390460933,0.029,0.0,0.029,4.31,0.02,4.3100464035
2021-03-28 19:30:00,4.309,-0.02,4.3090464142,0.029,0.0,0.029,4.28,-0.02,4.2800467287,4.279,-0.02,4.2790467396,0.029,0.0,0.029,4.25,-0.02,4.2500470586
2021-03-28 20:00:00,4.199,-0.02,4.1990476301,0.029,0.0,0.029,4.17,-0.02,4.1700479614,4.169,-0.02,4.1690479729,0.029,0.0,0.029,4.14,-0.02,4.1400483089
2021-03-28 20:30:00,4.129,-0.02,4.1290484376,0.029,0.0,0.029,4.1,-0.02,4.1000487802,4.099,-0.02,4.0990487921,0.029,0.0,0.029,4.07,-0.02,4.0700491398
2021-03-28 21:00:00,4.039,0.48,4.0674219107,0.029,0.0,0.029,4.01,0.48,4.038626004,4.099,0.48,4.127008723,0.029,0.0,0.029,4.07,0.48,4.098206925
2021-03-28 21:30:00,4.259,0.45,4.2827072046,0.029,0.0,0.029,4.23,0.45,4.2538688273,4.289,0.45,4.3125422896,0.029,0.0,0.029,4.26,0.45,4.2837016703
2021-03-28 22:00:00,4.099,0.08,4.0997806039,0.029,0.0,0.029,4.07,0.08,4.0707861649,4.059,0.08,4.059788295,0.029,0.0,0.029,4.03,0.08,4.0307939665
2021-03-28 22:30:00,3.909,0.17,3.9126948514,0.029,0.0,0.029,3.88,0.17,3.8837224411999998,3.899,0.17,3.9027043188,0.029,0.0,0.029,3.87,0.17,3.8737320506
2021-03-28 23:00:00,3.719,0.02,3.7190537775,0.029,0.0,0.029,3.69,0.02,3.6900542001,3.689,0.02,3.6890542148,0.029,0.0,0.029,3.66,0.02,3.6600546444
2021-03-28 23:30:00,3.429,0.21,3.4354244279,0.029,0.0,0.029,3.4,0.21,3.4064791207000003,3.429,0.21,3.4354244279,0.029,0.0,0.029,3.4,0.21,3.4064791207000003
2021-03-29 00:00:00,3.189,0.02,3.189062715,0.029,0.0,0.029,3.16,0.02,3.1600632905,3.159,0.02,3.1590633105,0.029,0.0,0.029,3.13,0.02,3.1300638971
2021-03-29 00:30:00,3.049,0.02,3.0490655946,0.029,0.0,0.029,3.02,0.02,3.0200662244,3.019,0.02,3.0190662464,0.029,0.0,0.029,2.99,0.02,2.9900668889
2021-03-29 01:00:00,2.939,0.02,2.9390680496,0.029,0.0,0.029,2.91,0.02,2.9100687277,2.909,0.02,2.9090687513,0.029,0.0,0.029,2.88,0.02,2.8800694436
2021-03-29 01:30:00,2.899,0.02,2.8990689885,0.029,0.0,0.029,2.87,0.02,2.8700696856,2.8689999999999998,0.02,2.8690697098999998,0.029,0.0,0.029,2.84,0.02,2.8400704217
2021-03-29 02:00:00,3.039,0.02,3.0390658104,0.029,0.0,0.029,3.01,0.02,3.0100664444,3.019,0.02,3.0190662464,0.029,0.0,0.029,2.99,0.02,2.9900668889
2021-03-29 02:30:00,3.299,0.02,3.2990606239,0.029,0.0,0.029,3.27,0.02,3.2700611615,3.269,0.02,3.2690611802,0.029,0.0,0.029,3.24,0.02,3.2400617278
2021-03-29 03:00:00,3.299,0.02,3.2990606239,0.029,0.0,0.029,3.27,0.02,3.2700611615,3.269,0.02,3.2690611802,0.029,0.0,0.029,3.24,0.02,3.2400617278
2021-03-29 03:30:00,3.239,0.0,3.239,0.029,0.0,0.029,3.21,0.0,3.21,3.209,0.0,3.209,0.029,0.0,0.029,3.18,0.0,3.18
2021-03-29 04:00:00,3.189,0.0,3.189,0.029,0.0,0.029,3.16,0.0,3.16,3.159,0.0,3.159,0.029,0.0,0.029,3.13,0.0,3.13
2021-03-29 04:30:00,3.1390000000000002,0.02,3.1390637139,0.029,0.0,0.029,3.11,0.02,3.110064308,3.109,0.02,3.1090643287,0.029,0.0,0.029,3.08,0.02,3.0800649344
2021-03-29 05:00:00,3.1390000000000002,0.02,3.1390637139,0.029,0.0,0.029,3.11,0.02,3.110064308,3.109,0.02,3.1090643287,0.029,0.0,0.029,3.08,0.02,3.0800649344
2021-03-29 05:30:00,3.1390000000000002,0.02,3.1390637139,0.029,0.0,0.029,3.11,0.02,3.110064308,3.109,0.02,3.1090643287,0.029,0.0,0.029,3.08,0.02,3.0800649344
2021-03-29 06:00:00,3.1390000000000002,0.02,3.1390637139,0.029,0.0,0.029,3.11,0.02,3.110064308,3.109,0.02,3.1090643287,0.029,0.0,0.029,3.08,0.02,3.0800649344
2021-03-29 06:30:00,3.569,0.16,3.5725846386,0.029,0.0,0.029,3.54,0.16,3.5436139745,3.539,0.16,3.5426149946,0.029,0.0,0.029,3.51,0.16,3.5136448312
2021-03-29 07:00:00,3.569,0.16,3.5725846386,0.029,0.0,0.029,3.54,0.16,3.5436139745,3.539,0.16,3.5426149946,0.029,0.0,0.029,3.51,0.16,3.5136448312
2021-03-29 07:30:00,3.779,0.21,3.7848303792999998,0.029,0.0,0.029,3.75,0.21,3.7558753973,3.739,0.21,3.7448926553,0.029,0.0,0.029,3.71,0.21,3.7159386432
2021-03-29 08:00:00,4.139,0.29,4.1491470208,0.029,0.0,0.029,4.11,0.29,4.1202184408,4.109,0.29,4.1192209215,0.029,0.0,0.029,4.08,0.29,4.090293388
2021-03-29 08:30:00,4.379,0.39,4.3963326762,0.029,0.0,0.029,4.35,0.39,4.3674477673,4.339,0.39,4.3564918226,0.029,0.0,0.029,4.31,0.39,4.3276090396
2021-03-29 09:00:00,4.6115,0.47250000000000003,4.6356432671,0.0315,0.0025,0.031599050600000005,4.58,0.47000000000000003,4.6040525627,4.5715,0.47250000000000003,4.5958534027999995,0.0315,0.0025,0.031599050600000005,4.54,0.47000000000000003,4.5642633579
2021-03-29 09:30:00,4.6,0.47200000000000003,4.6241522466,0.02,0.002,0.0200997512,4.58,0.47000000000000003,4.6040525627,4.5600000000000005,0.47200000000000003,4.5843629874000005,0.02,0.002,0.0200997512,4.54,0.47000000000000003,4.5642633579
2021-03-29 10:00:00,4.7010000000000005,0.47300000000000003,4.7247359715,0.031,0.003,0.031144823000000002,4.67,0.47000000000000003,4.6935913755000005,4.661,0.47300000000000003,4.6849386335,0.031,0.003,0.031144823000000002,4.63,0.47000000000000003,4.653794151
2021-03-29 10:30:00,4.75,0.47250000000000003,4.7734428089000005,0.05,0.0025,0.050062461,4.7,0.47000000000000003,4.7234415419,4.72,0.47250000000000003,4.7435910711,0.05,0.0025,0.050062461,4.67,0.47000000000000003,4.6935913755000005
2021-03-29 11:00:00,4.6615,0.443,4.6825026695,0.061500000000000006,0.003,0.0615731273,4.6,0.44,4.6209955637,4.6315,0.443,4.6526380957,0.061500000000000006,0.003,0.0615731273,4.57,0.44,4.5911327578000005
2021-03-29 11:30:00,4.643,0.48350000000000004,4.6681068165,0.063,0.0035,0.0630971473,4.58,0.48,4.6050841469,4.633,0.48350000000000004,4.6581607153,0.063,0.0035,0.0630971473,4.57,0.48,4.5951387357
2021-03-29 12:00:00,4.629,0.483,4.6541304236,0.049,0.003,0.0490917508,4.58,0.48,4.6050841469,4.589,0.483,4.6143482747,0.049,0.003,0.0490917508,4.54,0.48,4.5653039329
2021-03-29 12:30:00,4.5915,0.372,4.6065449363,0.0415,0.002,0.0415481648,4.55,0.37,4.5650191675,4.5515,0.372,4.5666767184,0.0415,0.002,0.0415481648,4.51,0.37,4.5251519312
2021-03-29 13:00:00,4.5515,0.368,4.56635262,0.0415,-0.002,0.0415481648,4.51,0.37,4.5251519312,4.5115,0.368,4.5264838727,0.0415,-0.002,0.0415481648,4.47,0.37,4.4852870588
2021-03-29 13:30:00,4.6395,0.47050000000000003,4.6632960983,0.0395,0.0005,0.0395031644,4.6,0.47000000000000003,4.6239485291,4.6095,0.47050000000000003,4.6334501724,0.0395,0.0005,0.0395031644,4.57,0.47000000000000003,4.5941049183
2021-03-29 14:00:00,4.612,0.46900000000000003,4.6357852625,0.042,-0.001,0.042011903100000005,4.57,0.47000000000000003,4.5941049183,4.582,0.46900000000000003,4.6059401863,0.042,-0.001,0.042011903100000005,4.54,0.47000000000000003,4.5642633579
2021-03-29 14:30:00,4.5165,0.4685,4.5407339165,0.0465,-0.0015,0.0465241873,4.47,0.47000000000000003,4.4946412538,4.4765,0.4685,4.5009492888,0.0465,-0.0015,0.0465241873,4.43,0.47000000000000003,4.4548625119
2021-03-29 15:00:00,4.417,0.4685,4.4417768123,0.047,-0.0015,0.0470239301,4.37,0.47000000000000003,4.3952019294,4.377,0.4685,4.4020019593,0.047,-0.0015,0.0470239301,4.33,0.47000000000000003,4.3554333883
2021-03-29 15:30:00,4.338,0.5075000000000001,4.3675851738,0.038,-0.0025,0.038082148,4.3,0.51,4.3301385659000005,4.318,0.5075000000000001,4.347721271,0.038,-0.0025,0.038082148,4.28,0.51,4.3102784133
2021-03-29 16:00:00,4.26,0.41850000000000004,4.2805072421,0.04,-0.0015,0.040028115100000004,4.22,0.42,4.2408489716,4.23,0.41850000000000004,4.2506519794,0.04,-0.0015,0.040028115100000004,4.19,0.42,4.2109975065
2021-03-29 16:30:00,4.1675,0.3905,4.1857551887,0.0475,0.0005,0.0475026315,4.12,0.39,4.138417572,4.1275,0.3905,4.1459313188,0.0475,0.0005,0.0475026315,4.08,0.39,4.098597321
2021-03-29 17:00:00,4.0975,0.3385,4.1114581963,0.0475,-0.0015,0.047523678300000004,4.05,0.34,4.0642465476,4.0675,0.3385,4.0815607921,0.0475,-0.0015,0.047523678300000004,4.02,0.34,4.0343524883
2021-03-29 17:30:00,4.2615,0.3385,4.2749227478,0.0415,-0.0015,0.0415270996,4.22,0.34,4.2336745269,4.2315,0.3385,4.2450176089,0.0415,-0.0015,0.0415270996,4.19,0.34,4.2037721156
2021-03-29 18:00:00,3.919,0.23950000000000002,3.9263114051,0.039,-0.0005,0.039003205,3.88,0.24,3.8874155939,3.909,0.23950000000000002,3.9163300742000002,0.039,-0.0005,0.039003205,3.87,0.24,3.877434719
2021-03-29 18:30:00,3.8555,0.03,3.8556167146,0.035500000000000004,0.0,0.035500000000000004,3.8200000000000003,0.03,3.8201177992,3.8355,0.03,3.8356173232,0.035500000000000004,0.0,0.035500000000000004,3.8,0.03,3.8001184192
2021-03-29 19:00:00,3.8515,0.029500000000000002,3.8516129738,0.0315,-0.0005,0.031503968,3.8200000000000003,0.03,3.8201177992,3.8315,0.029500000000000002,3.8316135635,0.0315,-0.0005,0.031503968,3.8,0.03,3.8001184192
2021-03-29 19:30:00,3.8995,0.0,3.8995,0.029500000000000002,0.0,0.029500000000000002,3.87,0.0,3.87,3.8695,0.0,3.8695,0.029500000000000002,0.0,0.029500000000000002,3.84,0.0,3.84
2021-03-29 20:00:00,4.0895,0.06,4.0899401279,0.029500000000000002,0.0,0.029500000000000002,4.06,0.06,4.0604433255,4.0695,0.06,4.0699422907,0.029500000000000002,0.0,0.029500000000000002,4.04,0.06,4.04044552
2021-03-29 20:30:00,4.5395,0.15,4.5419775704,0.029500000000000002,0.0,0.029500000000000002,4.51,0.15,4.5124937673000005,4.5095,0.15,4.5119940437,0.029500000000000002,0.0,0.029500000000000002,4.48,0.15,4.4825104573
2021-03-29 21:00:00,4.5395,0.15,4.5419775704,0.029500000000000002,0.0,0.029500000000000002,4.51,0.15,4.5124937673000005,4.5095,0.15,4.5119940437,0.029500000000000002,0.0,0.029500000000000002,4.48,0.15,4.4825104573
2021-03-29 21:30:00,4.327,0.11,4.3283979715,0.027,0.0,0.027,4.3,0.11,4.3014067466,4.297,0.11,4.2984077285,0.027,0.0,0.027,4.27,0.11,4.2714166268
2021-03-29 22:00:00,4.169,0.07,4.1695876295,0.029,0.0,0.029,4.14,0.07,4.1405917451,4.139,0.07,4.1395918881,0.029,0.0,0.029,4.11,0.07,4.1105960638
2021-03-29 22:30:00,3.9095,0.02,3.9095511571,0.029500000000000002,0.0,0.029500000000000002,3.88,0.02,3.880051546,3.8795,0.02,3.8795515527,0.029500000000000002,0.0,0.029500000000000002,3.85,0.02,3.8500519477
2021-03-29 23:00:00,3.7695,0.02,3.7695530571,0.029500000000000002,0.0,0.029500000000000002,3.74,0.02,3.7400534756,3.7395,0.02,3.7395534827,0.029500000000000002,0.0,0.029500000000000002,3.71,0.02,3.710053908
2021-03-29 23:30:00,3.4895,0.02,3.4895573143,0.029500000000000002,0.0,0.029500000000000002,3.46,0.02,3.460057803,3.4595000000000002,0.02,3.4595578113,0.029500000000000002,0.0,0.029500000000000002,3.43,0.02,3.4300583085
2021-03-30 00:00:00,3.2065,0.02,3.2065623727,0.026500000000000003,0.0,0.026500000000000003,3.18,0.02,3.1800628925,3.1765,0.02,3.1765629618,0.026500000000000003,0.0,0.026500000000000003,3.15,0.02,3.1500634914
2021-03-31 00:30:00,2.9290000000000003,-0.04,2.9292731180000002,0.029,0.0,0.029,2.9,-0.04,2.9002758489,-2.841,-0.04,2.841281577,0.029,0.0,0.029,-2.87,-0.04,2.8702787321
2021-03-31 01:00:00,2.799,-0.04,2.7992858018,0.029,0.0,0.029,2.77,-0.04,2.7702887936,-2.711,-0.04,2.711295078,0.029,0.0,0.029,-2.74,-0.04,2.7402919552
2021-03-31 01:30:00,2.749,-0.04,2.7492909995,0.029,0.0,0.029,2.7199999999999998,-0.04,2.7202941017,-2.661,-0.04,2.6613006219,0.029,0.0,0.029,-2.69,-0.04,2.6902973813
2021-03-31 02:00:00,2.909,-0.04,2.9092749956,0.029,0.0,0.029,2.88,-0.04,2.8802777644,-2.821,-0.04,2.8212835731,0.029,0.0,0.029,-2.85,-0.04,2.8502806878999998
2021-03-31 02:30:00,3.159,-0.04,3.1592532345,0.029,0.0,0.029,3.13,-0.04,3.1302555806,-3.071,-0.04,3.0712604904,0.029,0.0,0.029,-3.1,-0.04,3.1002580538
2021-03-31 03:00:00,3.1390000000000002,-0.01,3.1390159286,0.029,0.0,0.029,3.11,-0.01,3.1100160771,-3.041,-0.01,3.0410164419,0.029,0.0,0.029,-3.07,-0.01,3.0700162866
2021-03-31 03:30:00,3.059,-0.01,3.0590163452,0.029,0.0,0.029,3.03,-0.01,3.0300165016,-2.971,-0.01,2.9710168293,0.029,0.0,0.029,-3.0,-0.01,3.0000166666
2021-03-31 04:00:00,3.059,-0.01,3.0590163452,0.029,0.0,0.029,3.03,-0.01,3.0300165016,-2.971,-0.01,2.9710168293,0.029,0.0,0.029,-3.0,-0.01,3.0000166666
2021-03-31 04:30:00,2.949,-0.01,2.9490169549000003,0.029,0.0,0.029,2.92,-0.01,2.9200171232,-2.8810000000000002,-0.01,2.881017355,0.029,0.0,0.029,-2.91,-0.01,2.9100171821
2021-03-31 05:00:00,2.949,-0.01,2.9490169549000003,0.029,0.0,0.029,2.92,-0.01,2.9200171232,-2.8810000000000002,-0.01,2.881017355,0.029,0.0,0.029,-2.91,-0.01,2.9100171821
2021-03-31 05:30:00,3.019,-0.03,3.0191490523,0.029,0.0,0.029,2.99,-0.03,2.9901504979,-2.931,-0.03,2.9311535272,0.029,0.0,0.029,-2.96,-0.03,2.9601520231
2021-03-31 06:00:00,3.019,-0.03,3.0191490523,0.029,0.0,0.029,2.99,-0.03,2.9901504979,-2.931,-0.03,2.9311535272,0.029,0.0,0.029,-2.96,-0.03,2.9601520231
2021-03-31 06:30:00,3.1390000000000002,-0.08,3.1400192675,0.029,0.0,0.029,3.11,-0.08,3.1110287688,-3.041,-0.08,3.0420521034,0.029,0.0,0.029,-3.07,-0.08,3.0710421684
2021-03-31 07:00:00,3.409,-0.41000000000000003,3.4335668044,0.029,0.0,0.029,3.38,-0.41000000000000003,3.4047760572,-3.351,-0.41000000000000003,3.3759888922,0.029,0.0,0.029,-3.38,-0.41000000000000003,3.4047760572
2021-03-31 07:30:00,3.6390000000000002,-0.2,3.6444918713,0.029,0.0,0.029,3.61,-0.2,3.6155359215000002,-3.551,-0.2,3.5566277567,0.029,0.0,0.029,-3.58,-0.2,3.58558224
2021-03-31 08:00:00,3.969,-0.32,3.981879079,0.029,0.0,0.029,3.94,-0.32,3.9529735643,-3.871,-0.32,3.8842040369,0.029,0.0,0.029,-3.9,-0.32,3.9131061831
2021-03-31 08:30:00,4.2815,-0.47850000000000004,4.3081555798,0.0315,0.0015,0.031535694100000004,4.25,-0.48,4.2770199906,-4.1785,-0.47850000000000004,4.2058084241,0.0315,0.0015,0.031535694100000004,-4.21,-0.48,4.2372750678
2021-03-31 09:00:00,4.2925,-0.47700000000000004,4.3189217694,0.0425,0.003,0.0426057508,4.25,-0.48,4.2770199906,-4.1675,-0.47700000000000004,4.1947091973,0.0425,0.003,0.0426057508,-4.21,-0.48,4.2372750678
2021-03-31 09:30:00,4.27,-0.538,4.3037592869,0.05,0.002,0.050039984,4.22,-0.54,4.2544094772,-4.13,-0.538,4.1648942364,0.05,0.002,0.050039984,-4.18,-0.54,4.2147360534
2021-03-31 10:00:00,4.197,-0.537,4.2312147192,0.057,0.003,0.0570788928,4.14,-0.54,4.1750688617,-4.043,-0.537,4.0785068346,0.057,0.003,0.0570788928,-4.1,-0.54,4.1354080814
2021-03-31 10:30:00,4.085,-0.5660000000000001,4.1240248544,0.065,0.004,0.0651229606,4.02,-0.5700000000000001,4.0602093542,-3.915,-0.5660000000000001,3.9557023397,0.065,0.004,0.0651229606,-3.98,-0.5700000000000001,4.0206094065
2021-03-31 11:00:00,3.901,-0.5465,3.9390942169,0.07100000000000001,0.0035,0.0710862153,3.83,-0.55,3.8692893404,-3.719,-0.5465,3.7589391123,0.07100000000000001,0.0035,0.0710862153,-3.79,-0.55,3.8296997271
2021-03-31 11:30:00,3.705,-0.5455,3.7449426231,0.075,0.0045000000000000005,0.0751348787,3.63,-0.55,3.671430239,-3.525,-0.5455,3.5669588237000003,0.075,0.0045000000000000005,0.0751348787,-3.6,-0.55,3.6417715469000003
2021-03-31 12:00:00,3.607,-0.546,3.6480905965,0.077,0.004,0.07710382610000001,3.5300000000000002,-0.55,3.5725900968,-3.423,-0.546,3.4662724936,0.077,0.004,0.07710382610000001,-3.5,-0.55,3.5429507476
2021-03-31 12:30:00,3.5675,-0.5465,3.6091160275,0.0675,0.0035,0.0675906798,3.5,-0.55,3.5429507476,-3.3825,-0.5465,3.4263637431,0.0675,0.0035,0.0675906798,-3.45,-0.55,3.4935655139
2021-03-31 13:00:00,3.6955,-0.5755,3.7400428473,0.0755,0.0045000000000000005,0.07563398710000001,3.62,-0.58,3.6661696633,-3.5145,-0.5755,3.5613074144,0.0755,0.0045000000000000005,0.07563398710000001,-3.59,-0.58,3.6365505634
2021-03-31 13:30:00,3.586,-0.5735,3.6315696675,0.076,0.006500000000000001,0.0762774541,3.51,-0.58,3.5575975039000003,-3.394,-0.5735,3.4421124691,0.076,0.006500000000000001,0.0762774541,-3.47,-0.58,3.5181387124
2021-03-31 14:00:00,3.597,-0.5525,3.6391846958,0.08700000000000001,0.007500000000000001,0.0873226775,3.51,-0.56,3.5543916498,-3.383,-0.5525,3.4278193141,0.08700000000000001,0.007500000000000001,0.0873226775,-3.47,-0.56,3.514896869
2021-03-31 14:30:00,3.4314999999999998,-0.515,3.4699304388,0.0815,0.005,0.08165323020000001,3.35,-0.52,3.390117992,-3.2385,-0.515,3.2791930791,0.0815,0.005,0.08165323020000001,-3.32,-0.52,3.3604761567
2021-03-31 15:00:00,3.384,-0.516,3.4231143714,0.064,0.004,0.0641248782,3.32,-0.52,3.3604761567,-3.216,-0.516,3.2571324812,0.064,0.004,0.0641248782,-3.2800000000000002,-0.52,3.3209637156
2021-03-31 15:30:00,3.5195,-0.485,3.5527602297,0.0695,0.005,0.06967962400000001,3.45,-0.49,3.4846233656,-3.3405,-0.485,3.3755244407,0.0695,0.005,0.06967962400000001,-3.41,-0.49,3.445025399
2021-03-31 16:00:00,3.4425,-0.466,3.4738972711000002,0.0625,0.004,0.0626278692,3.38,-0.47000000000000003,3.4125210622,-3.2875,-0.466,3.3203632708,0.0625,0.004,0.0626278692,-3.35,-0.47000000000000003,3.3828094833
2021-03-31 16:30:00,3.461,-0.4345,3.4881673197,0.051000000000000004,0.0055000000000000005,0.051295711300000005,3.41,-0.44,3.4382699138,-3.319,-0.4345,3.3473200101,0.051000000000000004,0.0055000000000000005,0.051295711300000005,-3.37,-0.44,3.398602654
2021-03-31 17:00:00,3.7025,-0.4025,3.7243136952,0.0425,-0.0025,0.0425734659,3.66,-0.4,3.6817930414,-3.5775,-0.4025,3.6000711799,0.0425,-0.0025,0.0425734659,-3.62,-0.4,3.6420323996
2021-03-31 17:30:00,3.326,-0.10250000000000001,3.3275790374,0.036000000000000004,-0.0025,0.0360867012,3.29,-0.1,3.291519406,-3.214,-0.10250000000000001,3.2156340355,0.036000000000000004,-0.0025,0.0360867012,-3.25,-0.1,3.2515380976
2021-03-31 18:00:00,3.324,-0.101,3.3255340924,0.034,-0.001,0.0340147027,3.29,-0.1,3.291519406,-3.216,-0.101,3.2175855855,0.034,-0.001,0.0340147027,-3.25,-0.1,3.2515380976
2021-03-31 18:30:00,3.4615,-0.1005,3.4629586339,0.0315,-0.0005,0.031503968,3.43,-0.1,3.4314574163,-3.3485,-0.1005,3.3500078358,0.0315,-0.0005,0.031503968,-3.38,-0.1,3.3814789664
2021-03-31 19:00:00,3.589,-0.0995,3.5903789842,0.029,0.0005,0.029004310000000002,3.56,-0.1,3.5614042174,-3.491,-0.0995,3.4924176798,0.029,0.0005,0.029004310000000002,-3.52,-0.1,3.5214201681
2021-03-31 19:30:00,3.629,-0.01,3.6290137779,0.029,0.0,0.029,3.6,-0.01,3.6000138889,-3.531,-0.01,3.5310141603,0.029,0.0,0.029,-3.56,-0.01,3.5600140449
2021-03-31 20:00:00,3.629,-0.01,3.6290137779,0.029,0.0,0.029,3.6,-0.01,3.6000138889,-3.531,-0.01,3.5310141603,0.029,0.0,0.029,-3.56,-0.01,3.5600140449
2021-03-31 20:30:00,3.629,0.02,3.6290551112,0.029,0.0,0.029,3.6,0.02,3.6000555551,-3.531,0.02,3.5310566407,0.029,0.0,0.029,-3.56,0.02,3.5600561793
2021-03-31 21:00:00,3.629,0.02,3.6290551112,0.029,0.0,0.029,3.6,0.02,3.6000555551,-3.531,0.02,3.5310566407,0.029,0.0,0.029,-3.56,0.02,3.5600561793
2021-03-31 21:30:00,3.769,-0.03,3.7691193932,0.029,0.0,0.029,3.74,-0.03,3.7401203189,-3.6710000000000003,-0.03,3.6711225804,0.029,0.0,0.029,-3.7,-0.03,3.7001216196
2021-03-31 22:00:00,3.809,-0.08,3.8098400229,0.029,0.0,0.029,3.7800000000000002,-0.08,3.7808464661,-3.711,-0.08,3.7118622010999998,0.029,0.0,0.029,-3.74,-0.08,3.7408555171
2021-03-31 22:30:00,3.479,-0.05,3.4793592801,0.029,0.0,0.029,3.45,-0.05,3.4503622998,-3.391,-0.05,3.3913686028,0.029,0.0,0.029,-3.42,-0.05,3.4203654775
2021-03-31 23:00:00,3.479,-0.05,3.4793592801,0.029,0.0,0.029,3.45,-0.05,3.4503622998,-3.391,-0.05,3.3913686028,0.029,0.0,0.029,-3.42,-0.05,3.4203654775
2021-03-31 23:30:00,3.239,-0.05,3.2393858986,0.029,0.0,0.029,3.21,-0.05,3.2103893845,-3.141,-0.05,3.1413979372,0.029,0.0,0.029,-3.17,-0.05,3.1703942972
2021-04-01 00:00:00,2.969,-0.67,3.0436591465,0.029,0.0,0.029,2.94,-0.67,3.0153772567,-2.981,-0.67,3.0553659355,0.029,0.0,0.029,-3.01,-0.67,3.0836666487
